Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,5,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,2.65,7.55,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,2.25,7.4,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,1,22,7,15,60.5,7.0,1.8,7.45,8.5,0.0,0.0
2018,1,22,7,30,121.0,14.0,1.9,7.8,17.0,95.08,0.0
2018,1,22,7,45,267.5,24.5,2.0,8.2,49.5,262.86,161.56
2018,1,22,8,0,414.0,35.0,2.1,8.6,82.0,407.85,332.45
2018,1,22,8,15,471.0,42.5,2.1,8.85,118.0,476.37,396.33
2018,1,22,8,30,528.0,50.0,2.1,9.1,154.0,546.97,456.55
2018,1,22,8,45,336.5,64.0,2.15,9.4,136.0,406.4,345.18
2018,1,22,9,0,145.0,78.0,2.2,9.7,118.0,240.71,205.26
2018,1,22,9,15,72.5,83.0,2.2,9.95,103.0,163.71,138.31
2018,1,22,9,30,0.0,88.0,2.2,10.2,88.0,77.05,61.09
2018,1,22,9,45,0.0,94.0,2.2,10.45,94.0,81.87,65.16
2018,1,22,10,0,0.0,100.0,2.2,10.7,100.0,86.85,69.21
2018,1,22,10,15,31.5,131.5,2.25,10.9,146.0,161.27,133.34
2018,1,22,10,30,63.0,163.0,2.3,11.1,192.0,226.64,188.35
2018,1,22,10,45,47.5,164.5,2.35,11.3,187.0,210.62,173.85
2018,1,22,11,0,32.0,166.0,2.4,11.5,182.0,195.06,160.01
2018,1,22,11,15,33.0,171.0,2.35,11.6,188.0,199.15,163.16
2018,1,22,11,30,34.0,176.0,2.3,11.7,194.0,203.18,166.2
2018,1,22,11,45,47.5,202.0,2.3,11.8,227.5,241.88,198.0
2018,1,22,12,0,61.0,228.0,2.3,11.9,261.0,279.78,228.65
2018,1,22,12,15,68.5,224.5,2.2,11.95,261.5,277.65,226.79
2018,1,22,12,30,76.0,221.0,2.1,12.0,262.0,275.21,224.83
2018,1,22,12,45,65.5,217.0,2.05,12.0,252.0,258.1,210.57
2018,1,22,13,0,55.0,213.0,2.0,12.0,242.0,241.8,197.05
2018,1,22,13,15,29.5,180.5,1.85,11.95,196.0,186.95,151.75
2018,1,22,13,30,4.0,148.0,1.7,11.9,150.0,129.14,103.6
2018,1,22,13,45,7.5,150.5,1.6,11.85,154.0,133.01,107.12
2018,1,22,14,0,11.0,153.0,1.5,11.8,158.0,136.45,110.13
2018,1,22,14,15,81.5,136.5,1.4,11.6,171.0,166.78,135.78
2018,1,22,14,30,152.0,120.0,1.3,11.4,184.0,181.43,147.11
2018,1,22,14,45,238.5,114.0,1.2,11.2,205.0,197.19,157.78
2018,1,22,15,0,325.0,108.0,1.1,11.0,226.0,207.84,162.39
2018,1,22,15,15,394.5,94.0,1.1,11.0,222.0,190.12,142.45
2018,1,22,15,30,464.0,80.0,1.1,11.0,218.0,166.95,117.3
2018,1,22,15,45,504.0,69.5,0.9,10.2,198.5,130.79,83.95
2018,1,22,16,0,544.0,59.0,0.7,9.4,179.0,89.61,51.74
2018,1,22,16,15,355.5,51.5,0.75,8.95,123.0,43.5,33.64
2018,1,22,16,30,167.0,44.0,0.8,8.5,67.0,34.21,24.89
2018,1,22,16,45,90.0,28.0,0.85,8.05,40.0,22.08,13.05
2018,1,22,17,0,13.0,12.0,0.9,7.6,13.0,10.07,0.0
2018,1,22,17,15,6.5,6.0,0.95,7.4,6.5,5.12,0.0
2018,1,22,17,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.5,4.25,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.5,3.95,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.45,3.85,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,0.95,3.9,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,0.85,3.7,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,0.8,3.35,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,0.85,2.85,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,0.85,2.6,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,0.75,2.6,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,0.7,2.8,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,0.65,2.9,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,0.65,3.05,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,1,23,7,15,29.0,5.0,0.9,3.5,6.0,0.0,0.0
2018,1,23,7,30,58.0,10.0,0.9,3.7,12.0,48.4,0.0
2018,1,23,7,45,112.0,21.0,0.95,3.85,31.5,142.48,90.93
2018,1,23,8,0,166.0,32.0,1.0,4.0,51.0,208.75,173.58
2018,1,23,8,15,294.0,45.0,1.0,4.35,96.5,332.52,283.63
2018,1,23,8,30,422.0,58.0,1.0,4.7,142.0,468.96,397.47
2018,1,23,8,45,316.5,71.5,0.95,5.05,142.5,400.82,342.04
2018,1,23,9,0,211.0,85.0,0.9,5.4,143.0,309.38,265.63
2018,1,23,9,15,158.0,111.0,0.95,6.05,158.0,280.46,240.14
2018,1,23,9,30,105.0,137.0,1.0,6.7,173.0,266.23,225.64
2018,1,23,9,45,228.0,140.5,1.0,7.4,230.0,400.92,338.09
2018,1,23,10,0,351.0,144.0,1.0,8.1,287.0,518.52,430.92
2018,1,23,10,15,567.0,117.0,1.05,8.55,368.0,717.8,580.82
2018,1,23,10,30,783.0,90.0,1.1,9.0,449.0,879.33,692.55
2018,1,23,10,45,839.5,82.0,1.2,9.45,484.5,917.28,715.95
2018,1,23,11,0,896.0,74.0,1.3,9.9,520.0,940.32,730.75
2018,1,23,11,15,858.5,85.5,1.25,10.15,524.0,917.44,712.41
2018,1,23,11,30,821.0,97.0,1.2,10.4,528.0,881.13,685.58
2018,1,23,11,45,765.0,113.0,1.2,10.7,519.5,836.65,653.91
2018,1,23,12,0,709.0,129.0,1.2,11.0,511.0,785.48,617.44
2018,1,23,12,15,805.5,105.0,1.1,11.15,540.0,810.12,633.68
2018,1,23,12,30,902.0,81.0,1.0,11.3,569.0,824.07,641.33
2018,1,23,12,45,901.5,80.0,0.9,11.4,563.0,789.16,615.17
2018,1,23,13,0,901.0,79.0,0.8,11.5,557.0,751.32,587.62
2018,1,23,13,15,869.5,83.5,0.75,11.55,535.0,700.86,550.93
2018,1,23,13,30,838.0,88.0,0.7,11.6,513.0,644.23,507.96
2018,1,23,13,45,800.5,91.0,0.65,11.65,483.5,582.67,460.56
2018,1,23,14,0,763.0,94.0,0.6,11.7,454.0,522.39,413.06
2018,1,23,14,15,763.5,85.5,0.6,11.65,428.0,471.18,371.81
2018,1,23,14,30,764.0,77.0,0.6,11.6,402.0,418.39,327.66
2018,1,23,14,45,793.0,68.0,0.55,11.5,381.5,374.49,288.06
2018,1,23,15,0,822.0,59.0,0.5,11.4,361.0,326.12,243.11
2018,1,23,15,15,750.0,61.0,0.5,11.4,314.0,257.79,184.17
2018,1,23,15,30,678.0,63.0,0.5,11.4,267.0,194.96,130.67
2018,1,23,15,45,612.0,59.0,0.45,10.85,222.5,137.11,83.89
2018,1,23,16,0,546.0,55.0,0.4,10.3,178.0,87.04,49.04
2018,1,23,16,15,479.5,48.0,0.35,10.05,139.0,42.48,32.62
2018,1,23,16,30,413.0,41.0,0.3,9.8,100.0,33.43,24.15
2018,1,23,16,45,314.5,31.0,0.25,9.55,66.5,25.54,16.12
2018,1,23,17,0,216.0,21.0,0.2,9.3,33.0,17.54,0.0
2018,1,23,17,15,108.0,10.5,0.25,9.05,16.5,8.96,0.0
2018,1,23,17,30,0.0,0.0,0.3,8.8,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,0.35,8.6,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,0.85,6.25,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.85,5.95,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.75,5.7,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.7,5.65,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.7,5.75,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.65,5.7,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.6,5.25,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,0.85,3.55,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.0,3.25,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.15,2.55,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.2,2.15,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.15,2.15,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.1,2.25,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.05,2.35,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.0,2.45,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.0,2.65,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.0,2.95,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,1,24,7,15,0.0,3.5,1.05,3.55,3.5,0.0,0.0
2018,1,24,7,30,0.0,7.0,1.1,4.0,7.0,5.97,0.0
2018,1,24,7,45,0.0,18.5,1.15,4.45,18.5,15.27,4.91
2018,1,24,8,0,0.0,30.0,1.2,4.9,30.0,25.68,16.25
2018,1,24,8,15,0.0,44.0,1.35,5.3,44.0,39.8,29.08
2018,1,24,8,30,0.0,58.0,1.5,5.7,58.0,53.36,41.28
2018,1,24,8,45,0.0,70.5,1.7,6.1,70.5,64.77,51.44
2018,1,24,9,0,0.0,83.0,1.9,6.5,83.0,76.17,61.41
2018,1,24,9,15,35.0,113.0,1.95,6.8,125.0,154.67,130.73
2018,1,24,9,30,70.0,143.0,2.0,7.1,167.0,224.29,190.67
2018,1,24,9,45,98.5,158.5,2.1,7.45,196.5,266.94,226.67
2018,1,24,10,0,127.0,174.0,2.2,7.8,226.0,328.99,277.86
2018,1,24,10,15,150.0,185.5,2.35,8.2,251.5,361.32,303.91
2018,1,24,10,30,173.0,197.0,2.5,8.6,277.0,393.21,329.41
2018,1,24,10,45,160.0,211.0,2.65,9.05,288.0,393.69,328.14
2018,1,24,11,0,147.0,225.0,2.8,9.5,299.0,393.49,326.51
2018,1,24,11,15,119.5,230.5,3.0,9.85,292.0,368.72,305.05
2018,1,24,11,30,92.0,236.0,3.2,10.2,285.0,325.82,269.15
2018,1,24,11,45,65.5,228.5,3.35,10.5,263.5,288.14,237.38
2018,1,24,12,0,39.0,221.0,3.5,10.8,242.0,252.28,206.94
2018,1,24,12,15,29.5,211.5,3.7,10.9,227.5,230.26,188.58
2018,1,24,12,30,20.0,202.0,3.9,11.0,213.0,195.95,159.98
2018,1,24,12,45,24.5,205.0,4.05,11.05,218.0,200.75,164.17
2018,1,24,13,0,29.0,208.0,4.2,11.1,223.0,217.32,178.0
2018,1,24,13,15,23.5,192.0,4.15,10.9,204.0,183.99,150.39
2018,1,24,13,30,18.0,176.0,4.1,10.7,185.0,163.76,133.64
2018,1,24,13,45,13.5,160.5,4.1,10.5,167.0,145.52,118.48
2018,1,24,14,0,9.0,145.0,4.1,10.3,149.0,128.06,103.94
2018,1,24,14,15,4.5,123.5,3.9,10.05,125.5,106.13,85.54
2018,1,24,14,30,0.0,102.0,3.7,9.8,102.0,85.18,67.89
2018,1,24,14,45,5.5,87.5,3.55,9.55,89.5,74.84,59.16
2018,1,24,15,0,11.0,73.0,3.4,9.3,77.0,64.08,49.86
2018,1,24,15,15,21.0,68.0,3.4,9.3,74.5,63.03,48.61
2018,1,24,15,30,31.0,63.0,3.4,9.3,72.0,59.22,44.75
2018,1,24,15,45,46.0,63.5,3.3,8.95,75.0,59.25,44.02
2018,1,24,16,0,61.0,64.0,3.2,8.6,78.0,56.89,41.69
2018,1,24,16,15,51.0,51.0,3.35,8.3,61.0,41.09,31.62
2018,1,24,16,30,41.0,38.0,3.5,8.0,44.0,30.54,21.72
2018,1,24,16,45,29.5,26.0,3.7,7.75,29.5,21.2,12.6
2018,1,24,17,0,18.0,14.0,3.9,7.5,15.0,11.68,0.0
2018,1,24,17,15,9.0,7.0,3.85,7.1,7.5,5.97,0.0
2018,1,24,17,30,0.0,0.0,3.8,6.7,0.0,0.0,0.0
2018,1,24,17,45,0.0,0.0,3.75,6.3,0.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,3.7,5.9,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,3.35,5.6,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.3,4.55,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.35,4.1,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.45,3.95,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.5,3.9,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.4,3.75,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.3,3.6,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.2,3.4,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.1,3.2,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.15,3.45,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.2,3.7,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.3,3.95,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,2.25,4.2,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.85,4.1,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.55,3.75,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.45,3.65,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.35,3.35,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.25,3.1,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.15,3.3,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,1,25,7,15,24.0,7.0,1.2,3.9,7.5,0.0,0.0
2018,1,25,7,30,48.0,14.0,1.3,4.4,15.0,44.98,0.0
2018,1,25,7,45,136.0,29.0,1.35,4.9,43.0,178.08,122.51
2018,1,25,8,0,224.0,44.0,1.4,5.4,71.0,274.78,228.57
2018,1,25,8,15,309.0,54.5,1.65,5.65,108.0,360.19,306.47
2018,1,25,8,30,394.0,65.0,1.9,5.9,145.0,451.37,385.42
2018,1,25,8,45,474.5,71.5,2.1,6.2,190.0,542.56,461.0
2018,1,25,9,0,555.0,78.0,2.3,6.5,235.0,633.08,533.38
2018,1,25,9,15,663.5,73.5,2.4,6.8,288.0,735.91,612.2
2018,1,25,9,30,772.0,69.0,2.5,7.1,341.0,832.29,683.29
2018,1,25,9,45,774.0,74.5,2.65,7.4,371.0,849.33,694.26
2018,1,25,10,0,776.0,80.0,2.8,7.7,401.0,863.03,703.33
2018,1,25,10,15,827.5,75.5,2.85,8.0,440.0,907.58,734.2
2018,1,25,10,30,879.0,71.0,2.9,8.3,479.0,938.03,754.19
2018,1,25,10,45,691.0,93.0,2.95,8.6,423.5,799.34,650.46
2018,1,25,11,0,503.0,115.0,3.0,8.9,368.0,643.53,531.88
2018,1,25,11,15,290.0,118.5,3.05,9.05,265.5,430.52,361.37
2018,1,25,11,30,77.0,122.0,3.1,9.2,163.0,197.76,164.93
2018,1,25,11,45,207.0,151.0,3.15,9.4,263.5,358.72,301.54
2018,1,25,12,0,337.0,180.0,3.2,9.6,364.0,496.28,413.15
2018,1,25,12,15,541.0,148.5,3.3,9.6,445.0,645.85,532.73
2018,1,25,12,30,745.0,117.0,3.4,9.6,526.0,753.97,615.81
2018,1,25,12,45,714.0,122.0,3.45,9.65,510.0,706.06,578.9
2018,1,25,13,0,683.0,127.0,3.5,9.7,494.0,657.62,540.8
2018,1,25,13,15,528.5,162.5,3.5,9.6,442.5,548.62,453.19
2018,1,25,13,30,374.0,198.0,3.5,9.5,391.0,444.84,368.44
2018,1,25,13,45,260.0,203.5,3.55,9.4,335.0,360.97,299.24
2018,1,25,14,0,146.0,209.0,3.6,9.3,279.0,278.06,230.12
2018,1,25,14,15,87.0,164.5,3.45,9.1,205.5,188.65,155.56
2018,1,25,14,30,28.0,120.0,3.3,8.9,132.0,116.44,94.63
2018,1,25,14,45,252.0,117.5,3.15,8.7,213.0,206.48,167.94
2018,1,25,15,0,476.0,115.0,3.0,8.5,294.0,264.14,208.48
2018,1,25,15,15,588.0,91.5,3.0,8.5,289.0,243.84,183.36
2018,1,25,15,30,700.0,68.0,3.0,8.5,284.0,205.79,142.11
2018,1,25,15,45,657.0,63.0,2.4,7.8,242.5,148.52,93.18
2018,1,25,16,0,614.0,58.0,1.8,7.1,201.0,96.21,54.82
2018,1,25,16,15,543.5,51.5,1.7,6.55,158.5,47.45,31.7
2018,1,25,16,30,473.0,45.0,1.6,6.0,116.0,36.95,27.76
2018,1,25,16,45,355.0,36.0,1.5,5.45,79.0,29.94,20.53
2018,1,25,17,0,237.0,27.0,1.4,4.9,42.0,22.98,6.45
2018,1,25,17,15,124.0,14.5,1.4,4.75,22.0,12.38,0.0
2018,1,25,17,30,11.0,2.0,1.4,4.6,2.0,0.0,0.0
2018,1,25,17,45,5.5,1.0,1.4,4.5,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.35,4.25,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.15,2.75,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.15,2.75,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.2,2.55,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.2,2.25,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.2,2.15,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.15,2.05,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.1,1.95,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.05,1.95,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,0.95,2.1,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,1,26,7,15,87.0,8.5,0.95,2.65,11.5,0.0,0.0
2018,1,26,7,30,174.0,17.0,1.0,3.1,23.0,134.33,0.0
2018,1,26,7,45,277.5,27.0,1.05,3.55,53.0,278.23,199.48
2018,1,26,8,0,381.0,37.0,1.1,4.0,83.0,385.75,320.69
2018,1,26,8,15,434.5,46.5,1.1,4.25,120.0,453.22,381.87
2018,1,26,8,30,488.0,56.0,1.1,4.5,157.0,522.91,440.73
2018,1,26,8,45,605.0,57.0,1.15,4.8,210.5,637.53,531.66
2018,1,26,9,0,722.0,58.0,1.2,5.1,264.0,748.68,615.21
2018,1,26,9,15,768.5,59.5,1.2,5.6,307.5,806.42,655.02
2018,1,26,9,30,815.0,61.0,1.2,6.1,351.0,862.44,692.69
2018,1,26,9,45,838.5,62.5,1.25,6.6,387.0,894.84,713.26
2018,1,26,10,0,862.0,64.0,1.3,7.1,423.0,913.93,724.4
2018,1,26,10,15,878.5,65.0,1.35,7.45,454.0,932.55,735.66
2018,1,26,10,30,895.0,66.0,1.4,7.8,485.0,947.71,744.5
2018,1,26,10,45,907.0,67.0,1.4,8.15,509.5,954.92,747.15
2018,1,26,11,0,919.0,68.0,1.4,8.5,534.0,958.3,747.39
2018,1,26,11,15,925.0,68.5,1.4,8.7,550.5,951.52,741.27
2018,1,26,11,30,931.0,69.0,1.4,8.9,567.0,940.88,732.82
2018,1,26,11,45,933.5,69.0,1.35,9.05,575.5,922.63,718.7
2018,1,26,12,0,936.0,69.0,1.3,9.2,584.0,900.7,702.29
2018,1,26,12,15,936.0,69.5,1.3,9.2,585.5,873.67,683.64
2018,1,26,12,30,936.0,70.0,1.3,9.2,587.0,843.22,662.66
2018,1,26,12,45,932.5,70.0,1.3,9.25,580.0,806.21,636.9
2018,1,26,13,0,929.0,70.0,1.3,9.3,573.0,766.32,609.0
2018,1,26,13,15,840.5,90.5,1.3,9.15,537.0,693.3,556.0
2018,1,26,13,30,752.0,111.0,1.3,9.0,501.0,619.51,499.52
2018,1,26,13,45,781.5,99.5,1.25,8.85,490.5,584.21,471.85
2018,1,26,14,0,811.0,88.0,1.2,8.7,480.0,546.49,440.79
2018,1,26,14,15,805.5,82.0,1.15,8.5,452.5,492.22,395.77
2018,1,26,14,30,800.0,76.0,1.1,8.3,425.0,436.9,348.54
2018,1,26,14,45,711.5,84.0,1.0,8.1,376.5,361.86,285.02
2018,1,26,15,0,623.0,92.0,0.9,7.9,328.0,295.56,228.19
2018,1,26,15,15,478.5,101.5,0.9,7.9,271.5,221.03,166.68
2018,1,26,15,30,334.0,111.0,0.9,7.9,215.0,166.21,123.42
2018,1,26,15,45,309.0,97.5,0.8,7.15,183.0,126.31,89.93
2018,1,26,16,0,284.0,84.0,0.7,6.4,151.0,89.63,61.75
2018,1,26,16,15,246.5,69.5,0.75,6.05,119.0,55.31,40.7
2018,1,26,16,30,209.0,55.0,0.8,5.7,87.0,41.51,31.98
2018,1,26,16,45,160.5,40.0,0.85,5.4,59.5,31.0,21.63
2018,1,26,17,0,112.0,25.0,0.9,5.1,32.0,19.34,6.1
2018,1,26,17,15,68.0,14.0,0.95,4.9,17.0,11.95,0.0
2018,1,26,17,30,24.0,3.0,1.0,4.7,2.0,0.0,0.0
2018,1,26,17,45,12.0,1.5,1.0,4.5,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.05,3.8,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,0.85,3.55,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,0.8,3.15,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,0.75,3.2,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,0.65,3.25,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,0.55,3.35,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,0.5,3.4,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.5,3.35,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.5,3.3,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.5,3.25,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.5,3.2,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.55,3.15,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.6,3.1,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.6,3.05,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.65,2.95,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.7,2.9,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.7,2.85,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,0.7,2.8,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.7,2.75,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.7,2.65,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.75,2.45,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,0.8,2.15,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.75,1.7,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.7,1.8,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.7,1.95,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.7,2.1,0.0,0.0,0.0
2018,1,27,7,15,67.5,7.5,0.7,2.55,10.0,0.0,0.0
2018,1,27,7,30,135.0,15.0,0.7,3.0,20.0,105.84,0.0
2018,1,27,7,45,153.0,29.5,0.7,3.45,42.5,193.25,140.84
2018,1,27,8,0,171.0,44.0,0.7,3.9,65.0,215.71,180.44
2018,1,27,8,15,284.5,54.5,0.7,4.45,106.5,340.17,289.27
2018,1,27,8,30,398.0,65.0,0.7,5.0,148.0,454.78,384.51
2018,1,27,8,45,580.0,57.5,0.75,5.6,208.5,617.21,511.59
2018,1,27,9,0,762.0,50.0,0.8,6.2,269.0,774.3,626.58
2018,1,27,9,15,792.5,52.0,1.0,7.0,309.0,818.63,657.3
2018,1,27,9,30,823.0,54.0,1.2,7.8,349.0,850.91,680.01
2018,1,27,9,45,844.5,55.5,1.4,8.6,385.0,881.32,700.88
2018,1,27,10,0,866.0,57.0,1.6,9.4,421.0,908.87,719.29
2018,1,27,10,15,880.0,59.0,1.75,9.7,451.5,926.82,731.37
2018,1,27,10,30,894.0,61.0,1.9,10.0,482.0,941.22,741.04
2018,1,27,10,45,903.5,62.0,2.0,10.35,505.5,946.26,743.47
2018,1,27,11,0,913.0,63.0,2.1,10.7,529.0,947.51,743.47
2018,1,27,11,15,919.0,63.5,2.25,10.95,545.5,940.96,738.99
2018,1,27,11,30,925.0,64.0,2.4,11.2,562.0,930.57,731.93
2018,1,27,11,45,927.5,65.0,2.5,11.45,571.5,913.85,720.01
2018,1,27,12,0,930.0,66.0,2.6,11.7,581.0,893.42,705.56
2018,1,27,12,15,930.5,66.0,2.65,11.85,582.5,866.43,686.32
2018,1,27,12,30,931.0,66.0,2.7,12.0,584.0,836.04,664.69
2018,1,27,12,45,888.0,77.5,2.75,12.15,567.0,782.33,625.96
2018,1,27,13,0,845.0,89.0,2.8,12.3,550.0,734.12,591.04
2018,1,27,13,15,726.5,118.5,2.8,12.3,508.0,648.56,525.06
2018,1,27,13,30,608.0,148.0,2.8,12.3,466.0,565.18,459.02
2018,1,27,13,45,618.5,138.0,2.85,12.35,450.5,528.31,429.65
2018,1,27,14,0,629.0,128.0,2.9,12.4,435.0,488.92,397.12
2018,1,27,14,15,732.0,98.0,2.85,12.25,435.5,473.31,382.31
2018,1,27,14,30,835.0,68.0,2.8,12.1,436.0,445.42,355.57
2018,1,27,14,45,827.5,64.5,2.75,12.0,405.5,389.13,305.04
2018,1,27,15,0,820.0,61.0,2.7,11.9,375.0,332.35,252.85
2018,1,27,15,15,798.0,57.5,2.7,11.9,337.0,271.45,196.81
2018,1,27,15,30,776.0,54.0,2.7,11.9,299.0,212.29,142.66
2018,1,27,15,45,714.0,53.0,2.05,10.75,253.5,151.7,92.19
2018,1,27,16,0,652.0,52.0,1.4,9.6,208.0,98.26,54.23
2018,1,27,16,15,571.5,47.0,1.4,8.85,163.5,45.29,28.46
2018,1,27,16,30,491.0,42.0,1.4,8.1,119.0,34.24,25.19
2018,1,27,16,45,381.5,33.5,1.35,7.35,81.5,27.56,18.55
2018,1,27,17,0,272.0,25.0,1.3,6.6,44.0,20.91,8.27
2018,1,27,17,15,149.0,14.0,1.35,6.4,23.0,11.95,0.0
2018,1,27,17,30,26.0,3.0,1.4,6.2,2.0,0.0,0.0
2018,1,27,17,45,13.0,1.5,1.4,6.05,1.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.45,5.75,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.6,3.75,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.6,3.45,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.55,3.15,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.5,2.85,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.45,2.6,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.4,2.35,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.35,2.05,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.3,1.75,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.25,1.7,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.15,1.9,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.15,2.2,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.6,2.95,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,2.0,3.05,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,2.2,3.1,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,2.4,3.1,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,2.5,3.05,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,2.45,3.05,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,2.4,3.1,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,2.35,3.1,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,1,28,7,15,106.5,9.0,2.25,3.3,13.0,0.0,0.0
2018,1,28,7,30,213.0,18.0,2.2,3.5,26.0,162.27,0.0
2018,1,28,7,45,362.5,26.5,2.1,3.7,63.0,343.72,258.72
2018,1,28,8,0,512.0,35.0,2.0,3.9,100.0,473.5,394.79
2018,1,28,8,15,591.5,40.5,2.0,4.2,144.0,563.71,474.22
2018,1,28,8,30,671.0,46.0,2.0,4.5,188.0,655.87,550.25
2018,1,28,8,45,721.0,50.0,2.0,4.85,233.0,722.51,602.62
2018,1,28,9,0,771.0,54.0,2.0,5.2,278.0,788.71,652.19
2018,1,28,9,15,806.0,56.0,2.1,5.9,320.0,837.59,686.89
2018,1,28,9,30,841.0,58.0,2.2,6.6,362.0,884.41,719.05
2018,1,28,9,45,867.5,58.5,2.35,7.25,399.5,908.42,734.49
2018,1,28,10,0,894.0,59.0,2.5,7.9,437.0,939.48,754.95
2018,1,28,10,15,909.0,60.5,2.55,8.55,468.5,957.82,765.0
2018,1,28,10,30,924.0,62.0,2.6,9.2,500.0,972.52,772.57
2018,1,28,10,45,934.0,63.0,2.65,9.8,524.5,977.96,773.82
2018,1,28,11,0,944.0,64.0,2.7,10.4,549.0,979.46,772.53
2018,1,28,11,15,950.5,64.0,2.75,10.8,566.0,972.36,765.96
2018,1,28,11,30,957.0,64.0,2.8,11.2,583.0,961.3,756.85
2018,1,28,11,45,960.5,64.5,2.85,11.6,592.5,944.21,743.7
2018,1,28,12,0,964.0,65.0,2.9,12.0,602.0,923.25,728.0
2018,1,28,12,15,965.0,65.0,2.9,12.2,604.0,895.76,707.91
2018,1,28,12,30,966.0,65.0,2.9,12.4,606.0,864.71,685.38
2018,1,28,12,45,964.5,65.0,2.9,12.65,600.0,828.27,658.86
2018,1,28,13,0,963.0,65.0,2.9,12.9,594.0,788.69,630.02
2018,1,28,13,15,959.0,64.0,2.9,12.95,580.0,743.26,597.18
2018,1,28,13,30,955.0,63.0,2.9,13.0,566.0,695.3,560.31
2018,1,28,13,45,947.0,62.5,2.85,13.05,544.5,643.18,518.41
2018,1,28,14,0,939.0,62.0,2.8,13.1,523.0,589.31,474.06
2018,1,28,14,15,927.0,61.0,2.75,12.95,495.0,531.45,425.65
2018,1,28,14,30,915.0,60.0,2.7,12.8,467.0,472.8,375.06
2018,1,28,14,45,896.0,59.0,2.6,12.65,432.0,410.93,320.31
2018,1,28,15,0,877.0,58.0,2.5,12.5,397.0,349.61,264.62
2018,1,28,15,15,849.5,55.0,2.5,12.5,356.0,284.93,205.61
2018,1,28,15,30,822.0,52.0,2.5,12.5,315.0,222.47,148.88
2018,1,28,15,45,779.5,48.5,1.85,11.15,270.0,157.84,94.22
2018,1,28,16,0,737.0,45.0,1.2,9.8,225.0,99.59,51.85
2018,1,28,16,15,656.0,41.5,1.2,9.1,177.5,45.68,27.54
2018,1,28,16,30,575.0,38.0,1.2,8.4,130.0,33.94,24.94
2018,1,28,16,45,460.0,31.5,1.15,7.65,90.0,26.0,17.26
2018,1,28,17,0,345.0,25.0,1.1,6.9,50.0,20.96,9.3
2018,1,28,17,15,190.0,14.5,1.1,6.8,26.5,12.38,0.0
2018,1,28,17,30,35.0,4.0,1.1,6.7,3.0,0.0,0.0
2018,1,28,17,45,17.5,2.0,1.1,6.55,1.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.35,4.9,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.7,3.35,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,2.0,3.7,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.05,3.8,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.1,3.9,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,2.4,4.15,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,2.45,4.3,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.4,4.45,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,1,29,7,15,0.0,3.5,2.4,4.75,3.5,2.99,0.0
2018,1,29,7,30,0.0,7.0,2.4,5.0,7.0,5.97,0.0
2018,1,29,7,45,0.0,15.5,2.4,5.3,15.5,12.77,4.28
2018,1,29,8,0,0.0,24.0,2.4,5.6,24.0,19.8,11.35
2018,1,29,8,15,0.0,33.0,2.45,6.0,33.0,27.25,18.18
2018,1,29,8,30,0.0,42.0,2.5,6.4,42.0,34.72,24.93
2018,1,29,8,45,0.0,54.5,2.6,6.85,54.5,45.23,34.23
2018,1,29,9,0,0.0,67.0,2.7,7.3,67.0,56.96,44.47
2018,1,29,9,15,0.0,83.5,2.75,7.85,83.5,72.94,58.25
2018,1,29,9,30,0.0,100.0,2.8,8.4,100.0,88.92,71.83
2018,1,29,9,45,0.0,114.5,2.9,9.0,114.5,102.69,83.3
2018,1,29,10,0,0.0,129.0,3.0,9.6,129.0,116.43,94.62
2018,1,29,10,15,6.0,149.0,3.0,10.2,152.0,141.85,115.95
2018,1,29,10,30,12.0,169.0,3.0,10.8,175.0,167.28,136.97
2018,1,29,10,45,47.0,199.0,3.05,11.35,223.0,250.39,206.47
2018,1,29,11,0,82.0,229.0,3.1,11.9,271.0,316.52,260.37
2018,1,29,11,15,67.5,229.5,3.0,12.15,265.0,298.58,244.45
2018,1,29,11,30,53.0,230.0,2.9,12.4,259.0,281.33,229.45
2018,1,29,11,45,43.5,224.5,2.85,12.65,248.5,262.31,213.36
2018,1,29,12,0,34.0,219.0,2.8,12.9,238.0,244.19,198.06
2018,1,29,12,15,86.5,233.5,2.6,12.7,282.0,301.16,245.66
2018,1,29,12,30,139.0,248.0,2.4,12.5,326.0,370.16,301.42
2018,1,29,12,45,99.5,240.5,2.25,12.25,296.0,308.3,250.94
2018,1,29,13,0,60.0,233.0,2.1,12.0,266.0,265.15,215.48
2018,1,29,13,15,53.0,226.5,2.05,11.8,255.0,248.92,202.47
2018,1,29,13,30,46.0,220.0,2.0,11.6,244.0,233.41,189.91
2018,1,29,13,45,98.5,216.5,1.95,11.4,266.0,257.38,210.4
2018,1,29,14,0,151.0,213.0,1.9,11.2,288.0,284.7,232.75
2018,1,29,14,15,229.5,197.5,2.0,11.2,304.0,305.79,249.39
2018,1,29,14,30,308.0,182.0,2.1,11.2,320.0,309.38,250.71
2018,1,29,14,45,199.5,166.5,2.25,11.25,253.5,226.39,182.54
2018,1,29,15,0,91.0,151.0,2.4,11.3,187.0,158.62,127.42
2018,1,29,15,15,124.5,136.5,2.4,11.3,180.0,150.93,119.37
2018,1,29,15,30,158.0,122.0,2.4,11.3,173.0,135.38,103.99
2018,1,29,15,45,158.0,109.5,1.85,10.45,154.5,112.49,84.23
2018,1,29,16,0,158.0,97.0,1.3,9.6,136.0,89.52,65.74
2018,1,29,16,15,131.0,79.5,1.25,8.95,107.5,62.64,47.32
2018,1,29,16,30,104.0,62.0,1.2,8.3,79.0,47.45,37.09
2018,1,29,16,45,74.0,45.0,1.15,7.7,55.0,34.88,25.15
2018,1,29,17,0,44.0,28.0,1.1,7.1,31.0,22.12,10.94
2018,1,29,17,15,30.0,15.5,1.1,6.85,17.0,13.23,0.0
2018,1,29,17,30,16.0,3.0,1.1,6.6,3.0,0.0,0.0
2018,1,29,17,45,8.0,1.5,1.1,6.4,1.5,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,0.95,6.2,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,0.95,6.15,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.95,5.35,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.85,5.55,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.75,5.8,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,0.7,5.65,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,0.65,5.65,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,0.55,5.8,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,0.5,5.9,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,0.55,5.7,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,0.7,5.35,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,0.85,5.05,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,0.95,4.8,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.05,4.6,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,1.05,4.25,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,0.95,4.2,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,1,30,7,15,44.0,8.0,1.1,4.8,10.0,35.48,0.0
2018,1,30,7,30,88.0,16.0,1.3,5.4,20.0,74.46,0.0
2018,1,30,7,45,126.5,30.5,1.45,6.0,43.5,160.63,122.84
2018,1,30,8,0,165.0,45.0,1.6,6.6,67.0,210.77,176.69
2018,1,30,8,15,138.0,64.5,1.6,7.05,87.5,219.82,186.5
2018,1,30,8,30,111.0,84.0,1.6,7.5,108.0,208.73,177.79
2018,1,30,8,45,201.5,97.0,1.6,8.0,152.5,319.45,273.34
2018,1,30,9,0,292.0,110.0,1.6,8.5,197.0,418.07,355.25
2018,1,30,9,15,310.5,124.5,1.65,9.15,228.5,456.38,384.56
2018,1,30,9,30,329.0,139.0,1.7,9.8,260.0,494.05,412.94
2018,1,30,9,45,367.5,148.0,1.7,10.45,296.0,542.04,449.01
2018,1,30,10,0,406.0,157.0,1.7,11.1,332.0,610.99,499.46
2018,1,30,10,15,439.5,162.5,1.7,11.6,364.0,648.56,525.71
2018,1,30,10,30,473.0,168.0,1.7,12.1,396.0,684.24,550.35
2018,1,30,10,45,518.5,164.5,1.7,12.55,425.5,718.28,574.04
2018,1,30,11,0,564.0,161.0,1.7,13.0,455.0,749.51,594.81
2018,1,30,11,15,600.5,155.0,1.7,13.35,477.0,774.7,611.14
2018,1,30,11,30,637.0,149.0,1.7,13.7,499.0,788.87,619.61
2018,1,30,11,45,637.5,152.5,1.65,14.05,507.5,776.8,609.14
2018,1,30,12,0,638.0,156.0,1.6,14.4,516.0,761.88,597.09
2018,1,30,12,15,729.0,128.5,1.6,14.6,541.5,787.06,614.56
2018,1,30,12,30,820.0,101.0,1.6,14.8,567.0,799.28,622.47
2018,1,30,12,45,837.0,96.5,1.6,15.0,567.5,775.86,605.48
2018,1,30,13,0,854.0,92.0,1.6,15.2,568.0,748.39,586.05
2018,1,30,13,15,838.5,93.5,1.65,15.3,551.5,700.82,551.96
2018,1,30,13,30,823.0,95.0,1.7,15.4,535.0,651.9,515.15
2018,1,30,13,45,849.5,85.0,1.7,15.45,524.0,615.28,486.64
2018,1,30,14,0,876.0,75.0,1.7,15.5,513.0,571.22,451.41
2018,1,30,14,15,864.5,71.5,1.7,15.4,483.5,513.93,404.94
2018,1,30,14,30,853.0,68.0,1.7,15.3,454.0,456.02,356.5
2018,1,30,14,45,859.0,63.0,1.7,15.15,427.0,403.06,310.04
2018,1,30,15,0,865.0,58.0,1.7,15.0,400.0,347.99,260.16
2018,1,30,15,15,842.5,55.5,1.7,15.0,361.0,285.67,203.95
2018,1,30,15,30,820.0,53.0,1.7,15.0,322.0,224.95,149.3
2018,1,30,15,45,707.5,57.5,1.3,13.85,267.0,157.16,95.7
2018,1,30,16,0,595.0,62.0,0.9,12.7,212.0,101.15,57.71
2018,1,30,16,15,493.5,55.5,0.9,12.25,163.5,52.28,33.76
2018,1,30,16,30,392.0,49.0,0.9,11.8,115.0,39.43,29.53
2018,1,30,16,45,382.5,38.0,0.85,11.4,86.0,31.22,21.67
2018,1,30,17,0,373.0,27.0,0.8,11.0,57.0,22.64,11.75
2018,1,30,17,15,219.5,17.0,0.8,10.9,31.5,14.51,0.0
2018,1,30,17,30,66.0,7.0,0.8,10.8,6.0,0.0,0.0
2018,1,30,17,45,33.0,3.5,0.8,10.75,3.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,0.85,7.05,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,1.05,5.65,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.25,3.55,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,1,31,7,15,133.0,9.5,1.4,4.45,15.5,94.77,0.0
2018,1,31,7,30,266.0,19.0,1.6,5.2,31.0,232.5,0.0
2018,1,31,7,45,402.5,27.5,1.75,5.95,69.5,378.18,294.48
2018,1,31,8,0,539.0,36.0,1.9,6.7,108.0,497.42,411.42
2018,1,31,8,15,629.5,39.0,1.85,7.1,154.5,594.74,493.85
2018,1,31,8,30,720.0,42.0,1.8,7.5,201.0,694.02,572.66
2018,1,31,8,45,765.0,45.5,1.7,7.9,246.5,756.89,619.35
2018,1,31,9,0,810.0,49.0,1.6,8.3,292.0,809.96,656.35
2018,1,31,9,15,838.5,51.5,1.7,8.85,334.0,854.0,686.98
2018,1,31,9,30,867.0,54.0,1.8,9.4,376.0,895.98,715.25
2018,1,31,9,45,796.0,73.5,1.9,9.95,391.5,875.43,698.39
2018,1,31,10,0,725.0,93.0,2.0,10.5,407.0,844.64,674.75
2018,1,31,10,15,688.5,108.5,2.1,10.95,423.5,830.69,663.51
2018,1,31,10,30,652.0,124.0,2.2,11.4,440.0,812.51,649.06
2018,1,31,10,45,800.5,93.5,2.3,11.8,500.5,905.33,714.64
2018,1,31,11,0,949.0,63.0,2.4,12.2,561.0,987.52,770.13
2018,1,31,11,15,955.0,63.0,2.4,12.6,578.0,980.04,762.01
2018,1,31,11,30,961.0,63.0,2.4,13.0,595.0,968.56,752.31
2018,1,31,11,45,964.0,63.5,2.4,13.35,604.5,951.03,738.78
2018,1,31,12,0,967.0,64.0,2.4,13.7,614.0,929.61,722.78
2018,1,31,12,15,934.0,74.0,2.5,13.95,606.5,885.54,692.19
2018,1,31,12,30,901.0,84.0,2.6,14.2,599.0,839.31,659.96
2018,1,31,12,45,851.0,95.5,2.65,14.5,578.0,787.01,622.53
2018,1,31,13,0,801.0,107.0,2.7,14.8,557.0,726.84,578.96
2018,1,31,13,15,770.0,111.5,2.7,14.95,535.5,675.95,540.11
2018,1,31,13,30,739.0,116.0,2.7,15.1,514.0,622.26,498.2
2018,1,31,13,45,754.5,106.0,2.65,15.2,499.0,582.1,466.19
2018,1,31,14,0,770.0,96.0,2.6,15.3,484.0,538.1,430.21
2018,1,31,14,15,760.0,90.5,2.45,15.2,456.0,483.91,385.19
2018,1,31,14,30,750.0,85.0,2.3,15.1,428.0,429.22,338.61
2018,1,31,14,45,759.5,76.0,2.15,15.0,401.0,378.5,293.6
2018,1,31,15,0,769.0,67.0,2.0,14.9,374.0,325.55,245.35
2018,1,31,15,15,769.5,62.0,2.0,14.9,343.0,271.92,195.78
2018,1,31,15,30,770.0,57.0,2.0,14.9,312.0,217.39,145.47
2018,1,31,15,45,669.0,61.0,1.55,13.45,261.0,152.8,94.02
2018,1,31,16,0,568.0,65.0,1.1,12.0,210.0,101.91,59.49
2018,1,31,16,15,483.0,58.5,1.15,11.45,165.0,54.92,35.98
2018,1,31,16,30,398.0,52.0,1.2,10.9,120.0,41.92,31.89
2018,1,31,16,45,349.0,40.0,1.25,10.35,86.5,32.75,23.18
2018,1,31,17,0,300.0,28.0,1.3,9.8,53.0,23.27,12.83
2018,1,31,17,15,182.0,17.0,1.3,9.65,29.5,14.51,0.0
2018,1,31,17,30,64.0,6.0,1.3,9.5,6.0,5.12,0.0
2018,1,31,17,45,32.0,3.0,1.35,9.35,3.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.05,4.55,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,2,1,7,15,56.0,9.5,1.2,5.35,12.0,44.62,0.0
2018,2,1,7,30,112.0,19.0,1.4,6.1,24.0,127.66,0.0
2018,2,1,7,45,157.5,33.5,1.6,6.9,50.0,205.75,161.3
2018,2,1,8,0,203.0,48.0,1.8,7.7,76.0,262.36,219.66
2018,2,1,8,15,254.5,62.5,1.8,8.25,110.5,327.57,277.93
2018,2,1,8,30,306.0,77.0,1.8,8.8,145.0,395.63,336.11
2018,2,1,8,45,365.0,87.0,1.8,9.35,185.5,465.92,394.05
2018,2,1,9,0,424.0,97.0,1.8,9.9,226.0,538.13,450.78
2018,2,1,9,15,431.0,111.5,1.8,10.6,258.0,569.86,473.45
2018,2,1,9,30,438.0,126.0,1.8,11.3,290.0,599.74,494.1
2018,2,1,9,45,457.5,136.0,1.85,12.0,322.5,633.74,517.85
2018,2,1,10,0,477.0,146.0,1.9,12.7,355.0,666.04,539.77
2018,2,1,10,15,552.0,139.5,2.0,13.15,397.0,728.95,584.99
2018,2,1,10,30,627.0,133.0,2.1,13.6,439.0,799.91,634.75
2018,2,1,10,45,702.0,117.5,2.15,14.1,476.0,848.6,667.06
2018,2,1,11,0,777.0,102.0,2.2,14.6,513.0,886.01,691.2
2018,2,1,11,15,710.0,126.5,2.3,14.9,511.0,847.2,662.79
2018,2,1,11,30,643.0,151.0,2.4,15.2,509.0,798.73,628.06
2018,2,1,11,45,630.5,158.0,2.45,15.5,514.0,778.54,613.2
2018,2,1,12,0,618.0,165.0,2.5,15.8,519.0,755.92,596.37
2018,2,1,12,15,646.5,156.5,2.55,16.0,528.0,750.02,592.03
2018,2,1,12,30,675.0,148.0,2.6,16.2,537.0,739.8,584.52
2018,2,1,12,45,744.5,125.0,2.65,16.4,549.5,741.44,585.8
2018,2,1,13,0,814.0,102.0,2.7,16.6,562.0,732.43,579.35
2018,2,1,13,15,828.5,94.5,2.65,16.7,553.5,697.55,553.04
2018,2,1,13,30,843.0,87.0,2.6,16.8,545.0,658.97,522.99
