Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,20,30,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.75,2.6,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.7,2.2,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.65,1.75,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.55,1.3,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.5,1.1,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.45,0.95,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.4,0.65,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.35,0.4,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.3,0.05,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.3,-0.05,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.3,-0.15,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.3,-0.25,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.35,-0.3,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.4,-0.25,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.45,0.3,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.55,0.95,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,3,15,6,15,1.5,4.5,1.9,2.2,4.5,0.0,0.0
2018,3,15,6,30,3.0,9.0,2.2,3.1,9.0,9.34,0.0
2018,3,15,6,45,180.5,25.5,2.5,4.0,48.5,173.14,125.2
2018,3,15,7,0,358.0,42.0,2.8,4.9,88.0,323.7,272.83
2018,3,15,7,15,420.5,50.0,3.0,5.35,128.0,396.38,340.41
2018,3,15,7,30,483.0,58.0,3.2,5.8,168.0,472.98,407.72
2018,3,15,7,45,375.0,89.5,3.4,6.3,187.5,441.01,380.6
2018,3,15,8,0,267.0,121.0,3.6,6.8,207.0,386.06,332.58
2018,3,15,8,15,181.0,137.0,3.7,7.1,199.5,319.29,274.27
2018,3,15,8,30,95.0,153.0,3.8,7.4,192.0,263.32,223.71
2018,3,15,8,45,161.5,172.0,3.95,7.65,248.0,347.8,295.67
2018,3,15,9,0,228.0,191.0,4.1,7.9,304.0,455.88,384.32
2018,3,15,9,15,281.0,206.5,4.15,8.1,358.0,527.96,441.69
2018,3,15,9,30,334.0,222.0,4.2,8.3,412.0,600.57,498.39
2018,3,15,9,45,286.0,227.5,4.25,8.45,397.5,559.33,463.12
2018,3,15,10,0,238.0,233.0,4.3,8.6,383.0,515.92,426.6
2018,3,15,10,15,167.5,248.0,4.35,8.65,356.0,436.93,361.12
2018,3,15,10,30,97.0,263.0,4.4,8.7,329.0,378.89,311.52
2018,3,15,10,45,49.5,198.0,4.4,8.8,231.5,237.22,194.89
2018,3,15,11,0,2.0,133.0,4.4,8.9,134.0,114.69,91.3
2018,3,15,11,15,9.0,188.5,4.5,8.9,195.0,171.67,139.01
2018,3,15,11,30,16.0,244.0,4.6,8.9,256.0,229.37,186.51
2018,3,15,11,45,25.0,262.0,4.65,8.9,281.0,269.15,219.05
2018,3,15,12,0,34.0,280.0,4.7,8.9,306.0,292.56,238.16
2018,3,15,12,15,69.5,274.5,4.8,8.9,328.0,315.21,257.78
2018,3,15,12,30,105.0,269.0,4.9,8.9,350.0,349.98,286.89
2018,3,15,12,45,158.0,275.5,5.05,8.95,395.5,392.04,322.02
2018,3,15,13,0,211.0,282.0,5.2,9.0,441.0,440.87,361.91
2018,3,15,13,15,163.0,285.5,5.15,8.9,407.0,383.73,314.77
2018,3,15,13,30,115.0,289.0,5.1,8.8,373.0,342.1,280.11
2018,3,15,13,45,160.5,277.5,5.0,8.65,390.5,350.42,287.61
2018,3,15,14,0,206.0,266.0,4.9,8.5,408.0,353.89,290.51
2018,3,15,14,15,350.0,240.0,4.8,8.45,469.0,396.08,324.22
2018,3,15,14,30,494.0,214.0,4.7,8.4,530.0,420.56,341.09
2018,3,15,14,45,371.0,187.0,4.6,8.3,416.5,313.0,252.11
2018,3,15,15,0,248.0,160.0,4.5,8.2,303.0,218.64,174.22
2018,3,15,15,15,152.5,178.5,4.5,8.2,264.5,187.16,148.93
2018,3,15,15,30,57.0,197.0,4.5,8.2,226.0,166.96,134.91
2018,3,15,15,45,56.5,180.5,4.3,8.15,207.0,147.68,118.81
2018,3,15,16,0,56.0,164.0,4.1,8.1,188.0,128.63,103.41
2018,3,15,16,15,190.0,137.0,4.0,7.9,203.0,98.3,83.66
2018,3,15,16,30,324.0,110.0,3.9,7.7,218.0,77.94,65.54
2018,3,15,16,45,324.0,95.0,3.8,7.55,188.0,68.75,57.3
2018,3,15,17,0,324.0,80.0,3.7,7.4,158.0,59.1,48.44
2018,3,15,17,15,266.5,65.0,3.65,7.15,118.5,48.67,38.66
2018,3,15,17,30,209.0,50.0,3.6,6.9,79.0,37.94,28.36
2018,3,15,17,45,133.0,33.0,3.5,6.65,48.5,25.73,15.85
2018,3,15,18,0,57.0,16.0,3.4,6.4,18.0,13.66,0.0
2018,3,15,18,15,28.5,8.0,3.45,6.35,9.0,6.83,0.0
2018,3,15,18,30,0.0,0.0,3.5,6.3,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.5,6.3,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.5,6.3,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.45,6.25,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.4,6.2,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.35,6.2,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.3,6.2,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,3.25,6.1,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.1,5.95,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.9,5.85,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.55,5.6,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.45,5.55,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.4,5.55,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.4,5.65,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.35,5.75,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.35,5.8,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.45,5.85,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.4,5.75,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.15,5.45,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.95,5.1,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.7,4.55,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.75,4.65,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,3,16,6,15,4.5,5.0,2.0,4.9,5.0,0.0,0.0
2018,3,16,6,30,9.0,10.0,2.2,5.1,10.0,13.51,0.0
2018,3,16,6,45,10.5,25.0,2.4,5.3,26.0,33.31,20.39
2018,3,16,7,0,12.0,40.0,2.6,5.5,42.0,50.62,38.21
2018,3,16,7,15,21.5,58.0,2.75,5.5,62.5,77.19,62.55
2018,3,16,7,30,31.0,76.0,2.9,5.5,83.0,103.86,86.76
2018,3,16,7,45,18.0,55.5,3.05,5.55,60.0,65.04,52.59
2018,3,16,8,0,5.0,35.0,3.2,5.6,37.0,33.07,23.89
2018,3,16,8,15,12.5,56.5,3.3,5.7,61.5,61.01,48.77
2018,3,16,8,30,20.0,78.0,3.4,5.8,86.0,89.6,73.88
2018,3,16,8,45,83.5,134.5,3.55,5.9,175.5,227.48,194.29
2018,3,16,9,0,147.0,191.0,3.7,6.0,265.0,356.87,303.17
2018,3,16,9,15,113.0,194.5,3.8,6.1,254.0,326.94,275.95
2018,3,16,9,30,79.0,198.0,3.9,6.2,243.0,275.52,231.59
2018,3,16,9,45,62.0,220.5,4.0,6.35,257.5,282.12,235.66
2018,3,16,10,0,45.0,243.0,4.1,6.5,272.0,287.88,238.9
2018,3,16,10,15,106.0,249.0,4.15,6.55,321.0,375.04,311.96
2018,3,16,10,30,167.0,255.0,4.2,6.6,370.0,440.45,366.06
2018,3,16,10,45,432.5,221.5,4.3,6.7,533.5,711.62,585.27
2018,3,16,11,0,698.0,188.0,4.4,6.8,697.0,942.16,759.52
2018,3,16,11,15,595.5,224.5,4.4,6.95,665.5,864.86,698.76
2018,3,16,11,30,493.0,261.0,4.4,7.1,634.0,781.83,633.55
2018,3,16,11,45,394.5,286.5,4.45,7.2,587.0,698.42,567.77
2018,3,16,12,0,296.0,312.0,4.5,7.3,540.0,600.3,489.88
2018,3,16,12,15,272.0,331.5,4.55,7.5,541.0,584.29,476.39
2018,3,16,12,30,248.0,351.0,4.6,7.7,542.0,567.8,462.19
2018,3,16,12,45,406.0,293.5,4.7,7.85,603.0,638.45,520.93
2018,3,16,13,0,564.0,236.0,4.8,8.0,664.0,683.43,558.45
2018,3,16,13,15,701.5,185.5,4.8,8.1,707.0,710.72,580.57
2018,3,16,13,30,839.0,135.0,4.8,8.2,750.0,716.14,585.15
2018,3,16,13,45,894.5,111.0,4.85,8.25,748.0,678.76,555.02
2018,3,16,14,0,950.0,87.0,4.9,8.3,746.0,638.83,521.59
2018,3,16,14,15,940.5,86.0,4.9,8.25,714.5,577.96,469.76
2018,3,16,14,30,931.0,85.0,4.9,8.2,683.0,516.05,415.54
2018,3,16,14,45,806.0,115.0,4.95,8.15,611.5,432.64,343.82
2018,3,16,15,0,681.0,145.0,5.0,8.1,540.0,358.62,279.88
2018,3,16,15,15,744.0,118.5,5.0,8.1,521.0,306.52,229.15
2018,3,16,15,30,807.0,92.0,5.0,8.1,502.0,250.05,173.79
2018,3,16,15,45,814.5,81.5,4.85,7.8,462.0,186.43,117.26
2018,3,16,16,0,822.0,71.0,4.7,7.5,422.0,121.57,68.42
2018,3,16,16,15,789.0,67.5,4.4,7.15,370.5,60.51,49.68
2018,3,16,16,30,756.0,64.0,4.1,6.8,319.0,54.34,44.27
2018,3,16,16,45,698.5,59.5,3.8,6.5,265.0,51.04,41.36
2018,3,16,17,0,641.0,55.0,3.5,6.2,211.0,43.88,34.77
2018,3,16,17,15,562.0,48.0,3.25,5.8,161.0,38.76,29.88
2018,3,16,17,30,483.0,41.0,3.0,5.4,111.0,33.66,24.76
2018,3,16,17,45,334.0,30.5,2.75,5.0,69.5,25.28,15.87
2018,3,16,18,0,185.0,20.0,2.5,4.6,28.0,16.89,0.0
2018,3,16,18,15,92.5,10.0,2.45,4.4,14.0,8.54,0.0
2018,3,16,18,30,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,2.35,4.05,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,2.2,3.75,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,2.05,3.45,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.95,3.2,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.75,2.8,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.65,2.65,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.55,2.35,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.5,2.25,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.45,2.2,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.4,2.15,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.35,2.05,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.25,2.25,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.2,2.25,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,17,6,15,13.0,7.5,1.35,3.1,8.0,0.0,0.0
2018,3,17,6,30,26.0,15.0,1.5,3.7,16.0,27.21,0.0
2018,3,17,6,45,119.0,32.5,1.65,4.3,48.0,136.29,104.61
2018,3,17,7,0,212.0,50.0,1.8,4.9,80.0,237.6,200.39
2018,3,17,7,15,421.5,53.0,1.95,5.2,143.0,401.31,344.16
2018,3,17,7,30,631.0,56.0,2.1,5.5,206.0,582.81,494.54
2018,3,17,7,45,690.0,59.5,2.2,5.8,259.5,655.02,551.08
2018,3,17,8,0,749.0,63.0,2.3,6.1,313.0,736.02,612.67
2018,3,17,8,15,705.5,80.5,2.25,6.35,345.5,752.38,622.09
2018,3,17,8,30,662.0,98.0,2.2,6.6,378.0,757.32,622.95
2018,3,17,8,45,537.5,136.0,2.2,6.8,380.5,695.32,573.62
2018,3,17,9,0,413.0,174.0,2.2,7.0,383.0,633.51,522.63
2018,3,17,9,15,353.0,174.5,2.1,7.2,364.0,581.83,479.98
2018,3,17,9,30,293.0,175.0,2.0,7.4,345.0,501.83,415.54
2018,3,17,9,45,206.0,178.0,1.95,7.55,301.0,418.68,346.92
2018,3,17,10,0,119.0,181.0,1.9,7.7,257.0,312.93,259.22
2018,3,17,10,15,61.5,121.0,1.85,7.85,160.5,187.69,155.14
2018,3,17,10,30,4.0,61.0,1.8,8.0,64.0,54.79,41.32
2018,3,17,10,45,23.0,152.0,1.75,8.2,169.0,163.69,133.41
2018,3,17,11,0,42.0,243.0,1.7,8.4,274.0,273.66,222.72
2018,3,17,11,15,39.5,266.5,1.7,8.6,296.0,292.91,236.93
2018,3,17,11,30,37.0,290.0,1.7,8.8,318.0,311.68,251.08
2018,3,17,11,45,35.5,300.5,1.7,8.95,327.5,317.49,255.14
2018,3,17,12,0,34.0,311.0,1.7,9.1,337.0,322.97,259.03
2018,3,17,12,15,22.0,249.0,1.75,9.2,266.0,247.46,198.85
2018,3,17,12,30,10.0,187.0,1.8,9.3,195.0,167.61,134.23
2018,3,17,12,45,54.0,214.5,1.85,9.35,256.0,235.84,191.3
2018,3,17,13,0,98.0,242.0,1.9,9.4,317.0,302.72,245.6
2018,3,17,13,15,320.5,250.5,1.95,9.35,488.0,475.2,384.63
2018,3,17,13,30,543.0,259.0,2.0,9.3,659.0,624.72,498.44
2018,3,17,13,45,649.5,210.5,2.05,9.3,674.0,618.65,493.01
2018,3,17,14,0,756.0,162.0,2.1,9.3,689.0,596.89,475.83
2018,3,17,14,15,774.5,147.0,2.1,9.25,667.0,545.75,434.12
2018,3,17,14,30,793.0,132.0,2.1,9.2,645.0,492.66,389.38
2018,3,17,14,45,644.0,161.0,2.1,9.1,562.0,403.29,316.42
2018,3,17,15,0,495.0,190.0,2.1,9.0,479.0,327.62,254.75
2018,3,17,15,15,318.5,207.0,2.1,9.0,388.0,253.48,196.42
2018,3,17,15,30,142.0,224.0,2.1,9.0,297.0,202.52,159.72
2018,3,17,15,45,138.5,199.0,1.9,8.8,264.5,169.91,132.86
2018,3,17,16,0,135.0,174.0,1.7,8.6,232.0,138.45,108.19
2018,3,17,16,15,181.5,144.0,1.5,8.25,212.0,106.03,90.24
2018,3,17,16,30,228.0,114.0,1.3,7.9,192.0,82.75,69.74
2018,3,17,16,45,401.0,87.5,1.05,7.5,197.0,64.06,53.04
2018,3,17,17,0,574.0,61.0,0.8,7.1,202.0,48.11,38.56
2018,3,17,17,15,518.0,52.5,0.85,6.55,157.0,42.16,32.96
2018,3,17,17,30,462.0,44.0,0.9,6.0,112.0,36.08,26.98
2018,3,17,17,45,322.0,32.5,0.95,5.45,71.0,26.96,17.52
2018,3,17,18,0,182.0,21.0,1.0,4.9,30.0,17.73,0.0
2018,3,17,18,15,91.0,10.5,1.0,4.65,15.0,8.96,0.0
2018,3,17,18,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.05,4.2,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.15,2.95,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.2,2.25,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.2,1.25,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.15,1.25,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.1,1.35,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.05,1.4,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.9,1.35,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.8,1.35,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.75,1.45,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.7,1.55,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.7,1.6,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.65,1.6,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.6,1.6,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.6,1.6,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.6,1.6,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.55,1.55,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.45,1.5,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.4,1.5,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.4,1.55,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.4,1.6,0.0,0.0,0.0
2018,3,18,6,15,103.0,10.0,0.4,1.9,14.5,8.54,0.0
2018,3,18,6,30,206.0,20.0,0.4,2.2,29.0,156.64,0.0
2018,3,18,6,45,334.0,30.5,0.4,2.5,68.5,278.69,220.63
2018,3,18,7,0,462.0,41.0,0.4,2.8,108.0,393.06,328.43
2018,3,18,7,15,403.5,58.5,0.45,3.45,134.0,394.81,333.84
2018,3,18,7,30,345.0,76.0,0.5,4.1,160.0,386.37,328.63
2018,3,18,7,45,256.0,105.5,0.6,4.75,176.0,348.8,297.18
2018,3,18,8,0,167.0,135.0,0.7,5.4,192.0,302.66,257.11
2018,3,18,8,15,233.5,152.5,0.75,6.15,245.0,402.58,338.71
2018,3,18,8,30,300.0,170.0,0.8,6.9,298.0,488.86,405.44
2018,3,18,8,45,383.0,170.5,0.85,7.65,353.5,592.78,483.46
2018,3,18,9,0,466.0,171.0,0.9,8.4,409.0,680.71,546.84
2018,3,18,9,15,401.0,201.0,0.95,8.8,418.0,659.64,526.59
2018,3,18,9,30,336.0,231.0,1.0,9.2,427.0,612.25,488.85
2018,3,18,9,45,237.5,268.5,1.05,9.6,411.5,535.91,428.37
2018,3,18,10,0,139.0,306.0,1.1,10.0,396.0,477.93,380.63
2018,3,18,10,15,181.0,321.0,1.05,10.25,444.0,533.86,422.79
2018,3,18,10,30,223.0,336.0,1.0,10.5,492.0,588.8,462.17
2018,3,18,10,45,272.0,338.5,0.95,10.75,535.0,656.73,509.93
2018,3,18,11,0,321.0,341.0,0.9,11.0,578.0,700.62,539.71
2018,3,18,11,15,299.0,354.5,0.8,11.15,579.0,683.62,524.31
2018,3,18,11,30,277.0,368.0,0.7,11.3,580.0,665.41,508.92
2018,3,18,11,45,301.5,366.5,0.6,11.45,599.5,674.56,514.21
2018,3,18,12,0,326.0,365.0,0.5,11.6,619.0,681.15,517.23
2018,3,18,12,15,314.0,368.0,0.45,11.5,613.0,657.0,499.21
2018,3,18,12,30,302.0,371.0,0.4,11.4,607.0,632.11,481.07
2018,3,18,12,45,249.0,375.5,0.35,11.3,568.5,561.27,429.7
2018,3,18,13,0,196.0,380.0,0.3,11.2,530.0,508.23,390.75
2018,3,18,13,15,174.0,371.5,0.4,11.1,503.0,469.41,363.62
2018,3,18,13,30,152.0,363.0,0.5,11.0,476.0,432.28,337.01
2018,3,18,13,45,146.5,350.0,0.6,10.9,456.0,403.54,316.45
2018,3,18,14,0,141.0,337.0,0.7,10.8,436.0,375.33,295.73
2018,3,18,14,15,115.0,318.0,0.7,10.7,396.5,327.56,259.04
2018,3,18,14,30,89.0,299.0,0.7,10.6,357.0,288.91,229.19
2018,3,18,14,45,68.5,271.0,0.75,10.45,314.0,248.87,198.12
2018,3,18,15,0,48.0,243.0,0.8,10.3,271.0,212.12,169.41
2018,3,18,15,15,34.5,215.5,0.8,10.3,235.0,181.06,144.81
2018,3,18,15,30,21.0,188.0,0.8,10.3,199.0,154.6,123.91
2018,3,18,15,45,36.5,171.5,0.7,9.85,188.5,138.37,110.29
2018,3,18,16,0,52.0,155.0,0.6,9.4,178.0,122.41,97.2
2018,3,18,16,15,84.5,145.5,0.65,9.05,177.0,109.05,92.48
2018,3,18,16,30,117.0,136.0,0.7,8.7,176.0,98.59,83.6
2018,3,18,16,45,118.0,107.5,0.7,8.3,142.5,80.18,67.37
2018,3,18,17,0,119.0,79.0,0.7,7.9,109.0,60.93,50.05
2018,3,18,17,15,110.0,64.0,0.75,7.65,86.5,49.85,39.79
2018,3,18,17,30,101.0,49.0,0.8,7.4,64.0,37.56,28.19
2018,3,18,17,45,63.0,32.5,0.85,7.15,40.5,25.89,16.65
2018,3,18,18,0,25.0,16.0,0.9,6.9,17.0,13.1,0.0
2018,3,18,18,15,12.5,8.0,0.9,6.75,8.5,6.83,0.0
2018,3,18,18,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.85,5.3,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.8,5.25,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.75,5.35,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.65,5.1,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.6,4.6,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.65,4.35,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.75,3.8,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.85,3.15,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.15,1.65,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.2,1.35,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.2,1.05,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.2,0.85,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.15,0.8,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,3,19,6,15,126.5,10.5,1.25,1.6,17.0,72.8,0.0
2018,3,19,6,30,253.0,21.0,1.4,2.4,34.0,186.25,0.0
2018,3,19,6,45,333.5,31.5,1.5,3.2,69.0,279.67,226.19
2018,3,19,7,0,414.0,42.0,1.6,4.0,104.0,362.81,307.69
2018,3,19,7,15,390.0,60.5,1.75,4.75,137.0,383.95,329.47
2018,3,19,7,30,366.0,79.0,1.9,5.5,170.0,406.19,349.33
2018,3,19,7,45,524.0,77.5,2.05,6.2,240.5,551.92,469.48
2018,3,19,8,0,682.0,76.0,2.2,6.9,311.0,703.22,585.86
2018,3,19,8,15,751.0,74.5,2.35,7.6,369.5,779.8,640.63
2018,3,19,8,30,820.0,73.0,2.5,8.3,428.0,863.95,699.83
2018,3,19,8,45,781.0,92.5,2.65,8.95,461.0,873.95,703.69
2018,3,19,9,0,742.0,112.0,2.8,9.6,494.0,884.99,709.0
2018,3,19,9,15,698.5,134.0,2.8,10.0,517.5,882.72,704.18
2018,3,19,9,30,655.0,156.0,2.8,10.4,541.0,874.51,695.4
2018,3,19,9,45,654.0,168.5,2.8,10.8,573.5,893.61,706.49
2018,3,19,10,0,653.0,181.0,2.8,11.2,606.0,909.25,714.9
2018,3,19,10,15,636.0,199.0,2.7,11.5,629.0,910.81,712.9
2018,3,19,10,30,619.0,217.0,2.6,11.8,652.0,908.52,708.4
2018,3,19,10,45,599.5,234.5,2.55,12.1,667.5,893.9,695.28
2018,3,19,11,0,580.0,252.0,2.5,12.4,683.0,883.37,685.13
2018,3,19,11,15,570.0,264.0,2.5,12.75,695.0,873.47,676.15
2018,3,19,11,30,560.0,276.0,2.5,13.1,707.0,860.75,665.31
2018,3,19,11,45,464.5,314.5,2.5,13.45,674.5,790.75,612.05
2018,3,19,12,0,369.0,353.0,2.5,13.8,642.0,707.58,549.57
2018,3,19,12,15,312.0,367.5,2.45,14.1,612.0,653.89,508.65
2018,3,19,12,30,255.0,382.0,2.4,14.4,582.0,601.9,468.51
2018,3,19,12,45,305.5,363.5,2.3,14.7,600.5,608.36,473.75
2018,3,19,13,0,356.0,345.0,2.2,15.0,619.0,610.3,474.99
2018,3,19,13,15,313.5,349.0,2.05,15.15,587.0,560.15,436.06
2018,3,19,13,30,271.0,353.0,1.9,15.3,555.0,512.61,399.24
2018,3,19,13,45,269.0,339.0,1.75,15.45,534.0,477.96,372.57
2018,3,19,14,0,267.0,325.0,1.6,15.6,513.0,443.24,345.43
2018,3,19,14,15,311.5,302.5,1.45,15.4,513.0,425.67,331.42
2018,3,19,14,30,356.0,280.0,1.3,15.2,513.0,403.11,312.54
2018,3,19,14,45,408.5,246.0,1.2,15.0,499.0,369.48,284.22
2018,3,19,15,0,461.0,212.0,1.1,14.8,485.0,331.46,250.95
2018,3,19,15,15,407.0,207.5,1.1,14.8,435.5,277.44,206.93
2018,3,19,15,30,353.0,203.0,1.1,14.8,386.0,230.44,169.27
2018,3,19,15,45,392.5,176.0,0.85,14.3,362.0,186.73,131.84
2018,3,19,16,0,432.0,149.0,0.6,13.8,338.0,139.0,95.31
2018,3,19,16,15,377.5,136.5,0.6,13.45,287.0,95.23,78.81
2018,3,19,16,30,323.0,124.0,0.6,13.1,236.0,90.07,74.73
2018,3,19,16,45,340.0,102.0,0.6,12.75,203.0,73.44,60.25
2018,3,19,17,0,357.0,80.0,0.6,12.4,170.0,59.12,47.57
2018,3,19,17,15,226.5,68.0,0.75,11.8,120.5,51.78,40.87
2018,3,19,17,30,96.0,56.0,0.9,11.2,71.0,43.22,32.78
2018,3,19,17,45,65.5,37.0,1.0,10.65,45.5,29.05,19.2
2018,3,19,18,0,35.0,18.0,1.1,10.1,20.0,14.62,0.0
2018,3,19,18,15,17.5,9.0,1.1,9.8,10.0,7.68,0.0
2018,3,19,18,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,0.4,7.8,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,0.4,7.7,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,0.45,7.6,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,0.55,7.25,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,0.85,6.2,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,0.95,5.8,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.65,6.25,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,3,20,6,15,1.5,3.5,0.7,6.55,3.5,3.75,0.0
2018,3,20,6,30,3.0,7.0,0.9,6.6,7.0,7.57,0.0
2018,3,20,6,45,1.5,13.0,1.15,6.65,13.0,11.61,4.06
2018,3,20,7,0,0.0,19.0,1.4,6.7,19.0,15.64,7.94
2018,3,20,7,15,0.0,23.5,1.35,6.85,23.5,19.36,11.39
2018,3,20,7,30,0.0,28.0,1.3,7.0,28.0,23.08,14.77
2018,3,20,7,45,0.0,25.5,1.25,7.15,25.5,21.02,12.95
2018,3,20,8,0,0.0,23.0,1.2,7.3,23.0,18.96,11.11
2018,3,20,8,15,0.0,39.0,1.2,7.5,39.0,32.22,22.7
2018,3,20,8,30,0.0,55.0,1.2,7.7,55.0,45.54,34.18
2018,3,20,8,45,0.0,70.5,1.2,7.9,70.5,58.48,45.2
2018,3,20,9,0,0.0,86.0,1.2,8.1,86.0,71.46,56.11
2018,3,20,9,15,0.0,86.0,1.5,8.2,86.0,71.48,55.92
2018,3,20,9,30,0.0,86.0,1.8,8.3,86.0,71.51,55.76
2018,3,20,9,45,0.0,100.0,2.1,8.4,100.0,83.61,65.85
2018,3,20,10,0,0.0,114.0,2.4,8.5,114.0,96.06,76.16
2018,3,20,10,15,0.0,110.5,2.65,8.55,110.5,92.85,73.29
2018,3,20,10,30,0.0,107.0,2.9,8.6,107.0,89.72,70.53
2018,3,20,10,45,0.5,118.5,3.2,8.65,119.0,100.33,79.35
2018,3,20,11,0,1.0,130.0,3.5,8.7,131.0,110.93,88.11
2018,3,20,11,15,1.0,128.5,3.6,8.75,129.5,109.5,86.81
2018,3,20,11,30,1.0,127.0,3.7,8.8,128.0,108.08,85.54
2018,3,20,11,45,1.0,130.5,3.75,8.9,131.5,111.02,87.92
2018,3,20,12,0,1.0,134.0,3.8,9.0,135.0,113.93,90.28
2018,3,20,12,15,0.5,110.0,3.85,9.0,110.5,92.64,72.5
2018,3,20,12,30,0.0,86.0,3.9,9.0,86.0,71.76,55.02
2018,3,20,12,45,0.0,83.5,3.95,9.0,83.5,69.66,53.28
2018,3,20,13,0,0.0,81.0,4.0,9.0,81.0,67.55,51.54
2018,3,20,13,15,0.0,72.5,3.85,9.0,72.5,60.41,45.58
2018,3,20,13,30,0.0,64.0,3.7,9.0,64.0,53.29,39.61
2018,3,20,13,45,0.0,62.5,3.6,9.0,62.5,52.01,38.59
2018,3,20,14,0,0.0,61.0,3.5,9.0,61.0,50.73,37.57
2018,3,20,14,15,0.0,67.5,3.4,9.0,67.5,56.14,42.22
2018,3,20,14,30,0.0,74.0,3.3,9.0,74.0,61.54,46.89
2018,3,20,14,45,0.0,79.5,3.2,8.95,79.5,66.11,50.89
2018,3,20,15,0,0.0,85.0,3.1,8.9,85.0,70.68,54.92
2018,3,20,15,15,0.0,89.0,3.1,8.9,89.0,74.0,57.91
2018,3,20,15,30,0.0,93.0,3.1,8.9,93.0,77.12,60.75
2018,3,20,15,45,0.0,84.5,2.95,8.7,84.5,70.16,55.04
2018,3,20,16,0,0.0,76.0,2.8,8.5,76.0,63.06,49.15
2018,3,20,16,15,0.0,72.5,2.85,8.4,72.5,60.13,49.09
2018,3,20,16,30,0.0,69.0,2.9,8.3,69.0,57.19,46.59
2018,3,20,16,45,0.0,56.0,2.95,8.2,56.0,46.36,36.82
2018,3,20,17,0,0.0,43.0,3.0,8.1,43.0,35.54,26.93
2018,3,20,17,15,0.0,33.5,2.85,7.9,33.5,27.65,19.61
2018,3,20,17,30,0.0,24.0,2.7,7.7,24.0,19.78,12.21
2018,3,20,17,45,0.0,16.5,2.55,7.55,16.5,13.58,6.16
2018,3,20,18,0,0.0,9.0,2.4,7.4,9.0,7.4,0.0
2018,3,20,18,15,0.0,4.5,2.75,7.5,4.5,3.84,0.0
2018,3,20,18,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,3.5,7.65,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.9,7.7,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.65,7.7,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.45,7.65,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,3.15,7.6,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.35,7.3,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.75,6.65,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,21,6,15,0.0,3.5,1.7,8.3,3.5,2.99,0.0
2018,3,21,6,30,0.0,7.0,1.7,8.6,7.0,5.75,0.0
2018,3,21,6,45,0.0,6.5,1.65,8.85,6.5,5.33,0.0
2018,3,21,7,0,0.0,6.0,1.6,9.1,6.0,4.92,0.0
2018,3,21,7,15,0.0,8.0,1.7,9.4,8.0,6.57,0.08
2018,3,21,7,30,0.0,10.0,1.8,9.7,10.0,8.22,1.55
2018,3,21,7,45,0.0,20.0,1.85,10.0,20.0,16.47,8.78
2018,3,21,8,0,0.0,30.0,1.9,10.3,30.0,24.75,15.96
2018,3,21,8,15,0.0,41.0,2.05,10.6,41.0,33.88,23.79
2018,3,21,8,30,0.0,52.0,2.2,10.9,52.0,43.04,31.54
2018,3,21,8,45,0.0,65.5,2.3,11.15,65.5,54.31,41.02
2018,3,21,9,0,0.0,79.0,2.4,11.4,79.0,65.61,50.41
2018,3,21,9,15,0.0,101.0,2.55,11.7,101.0,84.77,66.34
2018,3,21,9,30,0.0,123.0,2.7,12.0,123.0,104.71,82.72
2018,3,21,9,45,0.5,129.5,2.85,12.3,130.0,110.86,87.53
2018,3,21,10,0,1.0,136.0,3.0,12.6,137.0,117.03,92.35
2018,3,21,10,15,1.5,139.5,3.15,12.95,140.5,120.46,94.9
2018,3,21,10,30,2.0,143.0,3.3,13.3,144.0,123.9,97.47
2018,3,21,10,45,5.0,168.5,3.45,13.7,172.0,149.87,118.52
2018,3,21,11,0,8.0,194.0,3.6,14.1,200.0,175.84,139.33
2018,3,21,11,15,10.5,216.0,3.7,14.3,224.0,197.94,156.93
2018,3,21,11,30,13.0,238.0,3.8,14.5,248.0,219.82,174.26
2018,3,21,11,45,12.5,234.0,3.9,14.75,244.0,214.54,169.74
2018,3,21,12,0,12.0,230.0,4.0,15.0,240.0,209.35,165.38
2018,3,21,12,15,17.5,262.0,3.9,15.05,276.0,242.1,191.5
2018,3,21,12,30,23.0,294.0,3.8,15.1,312.0,274.17,216.79
2018,3,21,12,45,31.5,310.5,3.75,15.15,335.0,306.33,242.12
2018,3,21,13,0,40.0,327.0,3.7,15.2,358.0,323.94,255.92
2018,3,21,13,15,34.5,311.0,3.6,15.15,337.5,300.11,237.18
2018,3,21,13,30,29.0,295.0,3.5,15.1,317.0,277.2,219.24
2018,3,21,13,45,71.0,316.0,3.4,15.1,367.5,317.35,251.55
2018,3,21,14,0,113.0,337.0,3.3,15.1,418.0,351.78,278.52
2018,3,21,14,15,146.5,326.0,3.35,15.1,426.0,353.28,279.49
2018,3,21,14,30,180.0,315.0,3.4,15.1,434.0,345.21,272.55
2018,3,21,14,45,173.0,293.0,3.45,15.1,402.0,308.35,242.8
2018,3,21,15,0,166.0,271.0,3.5,15.1,370.0,272.72,213.76
2018,3,21,15,15,193.5,249.5,3.5,15.1,357.0,248.19,192.27
2018,3,21,15,30,221.0,228.0,3.5,15.1,344.0,220.48,167.77
2018,3,21,15,45,190.5,203.5,3.35,14.7,297.0,179.26,135.51
2018,3,21,16,0,160.0,179.0,3.2,14.3,250.0,142.69,108.78
2018,3,21,16,15,167.5,155.5,3.15,13.95,222.0,112.02,93.62
2018,3,21,16,30,175.0,132.0,3.1,13.6,194.0,97.1,80.91
2018,3,21,16,45,118.5,113.5,3.05,13.3,152.5,84.13,69.67
2018,3,21,17,0,62.0,95.0,3.0,13.0,111.0,72.62,59.49
2018,3,21,17,15,41.0,74.5,2.95,12.8,84.0,57.66,45.95
2018,3,21,17,30,20.0,54.0,2.9,12.6,57.0,42.47,31.97
2018,3,21,17,45,12.0,36.0,2.85,12.35,37.5,28.78,19.04
2018,3,21,18,0,4.0,18.0,2.8,12.1,18.0,14.82,1.2
2018,3,21,18,15,2.0,9.0,2.9,12.05,9.0,7.68,0.0
2018,3,21,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.25,10.95,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,3.55,10.55,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,3.65,10.45,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,3.7,10.35,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,3.7,10.25,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,3.65,10.15,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,3.7,10.05,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,3.9,9.95,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.75,9.9,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.65,9.9,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.55,9.9,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,3,22,6,15,0.0,3.5,3.35,9.95,3.5,2.99,0.0
2018,3,22,6,30,0.0,7.0,3.4,10.0,7.0,5.74,0.0
2018,3,22,6,45,0.0,11.5,3.4,10.05,11.5,9.45,2.23
2018,3,22,7,0,0.0,16.0,3.4,10.1,16.0,13.16,5.67
2018,3,22,7,15,0.0,21.5,3.5,10.2,21.5,17.7,9.75
2018,3,22,7,30,0.0,27.0,3.6,10.3,27.0,22.25,13.78
2018,3,22,7,45,0.0,31.0,3.7,10.45,31.0,25.57,16.66
2018,3,22,8,0,0.0,35.0,3.8,10.6,35.0,28.89,19.5
2018,3,22,8,15,0.0,48.5,3.9,10.7,48.5,40.12,29.12
2018,3,22,8,30,0.0,62.0,4.0,10.8,62.0,51.37,38.67
2018,3,22,8,45,4.0,88.5,4.05,10.95,90.5,77.59,61.06
2018,3,22,9,0,8.0,115.0,4.1,11.1,119.0,105.84,84.88
2018,3,22,9,15,8.5,145.5,4.25,11.15,150.0,135.0,109.03
2018,3,22,9,30,9.0,176.0,4.4,11.2,181.0,164.43,133.16
2018,3,22,9,45,36.5,207.0,4.6,11.25,231.0,238.6,195.07
2018,3,22,10,0,64.0,238.0,4.8,11.3,281.0,298.55,244.37
2018,3,22,10,15,85.5,276.0,4.9,11.3,336.0,359.96,293.82
2018,3,22,10,30,107.0,314.0,5.0,11.3,391.0,442.57,359.12
2018,3,22,10,45,162.5,325.0,5.15,11.3,446.0,506.18,410.38
2018,3,22,11,0,218.0,336.0,5.3,11.3,501.0,567.9,459.57
2018,3,22,11,15,203.0,359.0,5.35,11.3,515.0,570.26,459.92
2018,3,22,11,30,188.0,382.0,5.4,11.3,529.0,571.45,459.67
2018,3,22,11,45,182.0,382.0,5.45,11.25,525.5,556.07,447.45
2018,3,22,12,0,176.0,382.0,5.5,11.2,522.0,540.2,434.92
2018,3,22,12,15,320.5,347.0,5.55,11.25,602.0,638.41,514.62
2018,3,22,12,30,465.0,312.0,5.6,11.3,682.0,723.92,582.44
2018,3,22,12,45,532.5,277.0,5.6,11.35,697.0,721.46,581.46
2018,3,22,13,0,600.0,242.0,5.6,11.4,712.0,715.96,578.1
2018,3,22,13,15,766.5,170.5,5.6,11.45,758.0,738.56,597.55
2018,3,22,13,30,933.0,99.0,5.6,11.5,804.0,736.52,597.1
2018,3,22,13,45,940.5,92.0,5.6,11.5,784.0,685.1,555.29
2018,3,22,14,0,948.0,85.0,5.6,11.5,764.0,630.54,510.01
2018,3,22,14,15,940.5,84.0,5.55,11.4,733.5,570.68,459.11
2018,3,22,14,30,933.0,83.0,5.5,11.3,703.0,509.58,405.66
2018,3,22,14,45,922.5,81.0,5.5,11.2,665.5,445.44,348.26
2018,3,22,15,0,912.0,79.0,5.5,11.1,628.0,380.98,289.08
2018,3,22,15,15,896.0,77.0,5.5,11.1,584.0,314.96,227.81
2018,3,22,15,30,880.0,75.0,5.5,11.1,540.0,249.85,168.03
2018,3,22,15,45,860.5,72.5,5.4,10.5,493.0,185.02,112.76
2018,3,22,16,0,841.0,70.0,5.3,9.9,446.0,116.42,64.0
2018,3,22,16,15,814.0,67.0,5.15,9.4,396.0,56.15,45.25
2018,3,22,16,30,787.0,64.0,5.0,8.9,346.0,54.29,43.81
2018,3,22,16,45,743.5,60.0,4.85,8.4,293.0,51.46,41.41
2018,3,22,17,0,700.0,56.0,4.7,7.9,240.0,48.66,38.93
2018,3,22,17,15,630.0,50.0,4.55,7.3,188.0,43.99,34.56
2018,3,22,17,30,560.0,44.0,4.4,6.7,136.0,36.1,27.05
2018,3,22,17,45,422.0,35.0,4.25,6.1,90.0,29.02,19.89
2018,3,22,18,0,284.0,26.0,4.1,5.5,44.0,22.06,6.67
2018,3,22,18,15,142.0,13.0,4.0,5.2,22.0,11.1,0.0
2018,3,22,18,30,0.0,0.0,3.9,4.9,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,3.85,4.6,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,3.8,4.3,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,3.6,4.1,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,3.4,3.9,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,3.2,3.7,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,2.85,3.3,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,2.7,3.1,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,2.5,2.9,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,2.3,2.7,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,2.25,2.55,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,2.2,2.4,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,2.1,2.25,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,2.0,2.1,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.9,1.95,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.8,1.8,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.7,1.7,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.6,1.6,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.45,1.15,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.4,0.85,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.35,0.75,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.3,0.65,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.3,0.65,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.3,0.75,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.3,0.85,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.25,1.3,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,3,23,5,45,9.0,1.5,1.15,1.75,1.0,0.0,0.0
2018,3,23,6,0,18.0,3.0,1.1,2.0,2.0,0.0,0.0
2018,3,23,6,15,89.5,14.5,1.2,2.9,19.5,57.84,0.0
2018,3,23,6,30,161.0,26.0,1.3,3.8,37.0,150.38,92.92
2018,3,23,6,45,344.0,36.0,1.4,4.7,86.5,291.87,242.48
2018,3,23,7,0,527.0,46.0,1.5,5.6,136.0,444.15,375.0
2018,3,23,7,15,614.0,50.5,1.5,6.15,190.0,537.62,453.24
2018,3,23,7,30,701.0,55.0,1.5,6.7,244.0,631.99,527.16
2018,3,23,7,45,747.0,59.0,1.5,7.25,298.0,703.8,579.99
2018,3,23,8,0,793.0,63.0,1.5,7.8,352.0,776.47,631.07
2018,3,23,8,15,824.5,66.5,1.5,8.1,405.0,836.1,671.17
2018,3,23,8,30,856.0,70.0,1.5,8.4,458.0,894.58,709.28
2018,3,23,8,45,878.5,72.0,1.55,8.7,507.0,930.83,731.6
2018,3,23,9,0,901.0,74.0,1.6,9.0,556.0,974.43,758.97
2018,3,23,9,15,898.0,81.5,1.7,9.25,594.5,997.24,772.65
2018,3,23,9,30,895.0,89.0,1.8,9.5,633.0,1015.84,783.77
2018,3,23,9,45,712.0,155.5,1.9,9.75,605.0,937.49,728.72
2018,3,23,10,0,529.0,222.0,2.0,10.0,577.0,819.39,644.17
2018,3,23,10,15,588.5,214.0,2.15,10.25,625.5,869.53,681.88
2018,3,23,10,30,648.0,206.0,2.3,10.5,674.0,925.99,720.9
2018,3,23,10,45,740.0,176.5,2.5,10.7,727.0,980.48,758.57
2018,3,23,11,0,832.0,147.0,2.7,10.9,780.0,1021.21,786.58
2018,3,23,11,15,900.0,121.5,2.85,11.05,819.0,1032.86,794.48
2018,3,23,11,30,968.0,96.0,3.0,11.2,858.0,1052.07,807.96
2018,3,23,11,45,953.5,102.5,3.2,11.35,859.5,1021.07,787.54
2018,3,23,12,0,939.0,109.0,3.4,11.5,861.0,986.64,764.96
2018,3,23,12,15,819.0,158.0,3.55,11.55,814.0,908.41,711.04
2018,3,23,12,30,699.0,207.0,3.7,11.6,767.0,827.46,653.46
2018,3,23,12,45,610.5,244.0,3.8,11.6,729.5,756.93,600.29
2018,3,23,13,0,522.0,281.0,3.9,11.6,692.0,687.1,546.75
2018,3,23,13,15,402.5,320.5,4.0,11.55,633.5,595.33,475.53
2018,3,23,13,30,283.0,360.0,4.1,11.5,575.0,523.41,418.4
2018,3,23,13,45,278.0,340.5,4.2,11.4,546.5,481.47,386.25
2018,3,23,14,0,273.0,321.0,4.3,11.3,518.0,439.98,353.69
2018,3,23,14,15,442.0,254.0,4.4,11.2,556.5,454.65,365.24
2018,3,23,14,30,611.0,187.0,4.5,11.1,595.0,447.93,357.07
2018,3,23,14,45,766.0,134.0,4.55,10.95,616.5,423.36,331.54
2018,3,23,15,0,921.0,81.0,4.6,10.8,638.0,384.65,290.99
2018,3,23,15,15,905.0,78.5,4.6,10.8,593.5,317.62,229.1
2018,3,23,15,30,889.0,76.0,4.6,10.8,549.0,251.52,168.72
2018,3,23,15,45,866.0,73.0,4.55,10.3,499.5,185.21,112.59
2018,3,23,16,0,843.0,70.0,4.5,9.8,450.0,115.56,63.42
2018,3,23,16,15,811.5,66.5,4.25,9.4,397.5,55.69,44.82
2018,3,23,16,30,780.0,63.0,4.0,9.0,345.0,53.37,42.96
2018,3,23,16,45,735.0,59.0,3.8,8.6,291.5,50.5,40.52
2018,3,23,17,0,690.0,55.0,3.6,8.2,238.0,47.67,37.99
2018,3,23,17,15,616.5,49.0,3.2,7.5,186.0,42.94,33.61
2018,3,23,17,30,543.0,43.0,2.8,6.8,134.0,35.1,26.19
2018,3,23,17,45,416.0,34.5,2.4,6.15,89.5,28.47,19.52
2018,3,23,18,0,289.0,26.0,2.0,5.5,45.0,21.96,8.06
2018,3,23,18,15,152.5,14.5,1.9,5.25,23.5,12.38,0.0
2018,3,23,18,30,16.0,3.0,1.8,5.0,2.0,0.0,0.0
2018,3,23,18,45,8.0,1.5,1.75,4.75,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.7,4.15,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.7,3.95,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.7,3.85,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.7,3.75,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.7,3.75,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.75,3.85,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.8,3.95,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.85,4.1,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.65,4.6,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.35,4.4,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.15,3.95,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.05,3.85,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,3,24,5,45,6.0,1.0,1.0,3.9,1.0,0.0,0.0
2018,3,24,6,0,12.0,2.0,1.0,3.9,2.0,0.0,0.0
2018,3,24,6,15,129.0,16.5,1.2,4.5,25.5,79.73,0.0
2018,3,24,6,30,246.0,31.0,1.4,5.1,49.0,208.09,141.87
2018,3,24,6,45,246.0,34.0,1.6,5.65,64.5,223.58,186.0
2018,3,24,7,0,246.0,37.0,1.8,6.2,80.0,235.1,201.14
2018,3,24,7,15,148.5,54.5,1.95,6.45,83.0,182.83,157.2
2018,3,24,7,30,51.0,72.0,2.1,6.7,86.0,108.98,91.58
2018,3,24,7,45,71.0,106.0,2.25,6.95,130.0,165.79,141.3
2018,3,24,8,0,91.0,140.0,2.4,7.2,174.0,240.55,204.71
2018,3,24,8,15,65.5,156.5,2.5,7.5,182.5,220.13,185.74
2018,3,24,8,30,40.0,173.0,2.6,7.8,191.0,214.36,179.17
2018,3,24,8,45,22.5,154.5,2.65,8.05,165.0,173.08,143.28
2018,3,24,9,0,5.0,136.0,2.7,8.3,139.0,122.92,99.82
2018,3,24,9,15,167.5,155.5,2.85,8.5,258.0,350.6,294.52
2018,3,24,9,30,330.0,175.0,3.0,8.7,377.0,561.02,463.82
2018,3,24,9,45,315.5,172.0,3.15,8.95,374.5,544.16,448.19
2018,3,24,10,0,301.0,169.0,3.3,9.2,372.0,525.5,432.61
2018,3,24,10,15,207.5,217.5,3.5,9.35,360.5,460.25,377.68
2018,3,24,10,30,114.0,266.0,3.7,9.5,349.0,394.86,322.08
2018,3,24,10,45,155.0,305.5,3.85,9.65,422.0,475.72,386.38
2018,3,24,11,0,196.0,345.0,4.0,9.8,495.0,554.26,447.08
2018,3,24,11,15,336.0,321.5,4.15,9.85,585.0,680.11,546.38
2018,3,24,11,30,476.0,298.0,4.3,9.9,675.0,798.5,637.26
2018,3,24,11,45,532.0,278.5,4.45,9.9,703.5,815.24,650.79
2018,3,24,12,0,588.0,259.0,4.6,9.9,732.0,826.97,661.23
2018,3,24,12,15,741.5,195.5,4.75,9.9,792.0,882.71,705.75
2018,3,24,12,30,895.0,132.0,4.9,9.9,852.0,904.61,722.58
2018,3,24,12,45,941.5,111.0,5.05,9.85,861.5,885.48,709.72
2018,3,24,13,0,988.0,90.0,5.2,9.8,871.0,859.33,691.83
2018,3,24,13,15,863.5,139.5,5.3,9.7,812.0,775.13,628.63
2018,3,24,13,30,739.0,189.0,5.4,9.6,753.0,692.53,562.74
2018,3,24,13,45,558.0,216.0,5.45,9.5,634.5,559.01,456.08
2018,3,24,14,0,377.0,243.0,5.5,9.4,516.0,438.92,358.4
2018,3,24,14,15,350.5,236.0,5.5,9.2,481.5,391.65,319.27
2018,3,24,14,30,324.0,229.0,5.5,9.0,447.0,343.23,278.54
2018,3,24,14,45,417.5,217.0,5.5,8.8,481.5,348.54,279.54
2018,3,24,15,0,511.0,205.0,5.5,8.6,516.0,338.42,265.8
2018,3,24,15,15,612.0,162.5,5.5,8.6,509.0,297.4,224.38
2018,3,24,15,30,713.0,120.0,5.5,8.6,502.0,240.44,168.41
2018,3,24,15,45,773.0,97.5,5.3,8.1,477.5,185.39,118.0
2018,3,24,16,0,833.0,75.0,5.1,7.6,453.0,117.66,66.41
2018,3,24,16,15,802.5,71.5,4.75,7.25,401.0,59.34,48.51
2018,3,24,16,30,772.0,68.0,4.4,6.9,349.0,57.18,46.79
2018,3,24,16,45,724.5,63.0,4.1,6.55,294.5,53.63,43.71
2018,3,24,17,0,677.0,58.0,3.8,6.2,240.0,50.07,40.5
2018,3,24,17,15,578.0,52.5,3.4,5.65,184.0,41.95,32.98
2018,3,24,17,30,479.0,47.0,3.0,5.1,128.0,38.09,29.13
2018,3,24,17,45,395.0,37.0,2.6,4.5,88.5,30.52,21.56
2018,3,24,18,0,311.0,27.0,2.2,3.9,49.0,22.83,9.86
2018,3,24,18,15,165.0,15.0,2.15,3.75,25.5,12.8,0.0
2018,3,24,18,30,19.0,3.0,2.1,3.6,2.0,0.0,0.0
2018,3,24,18,45,9.5,1.5,2.0,3.45,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.85,3.2,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.75,3.05,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.7,2.95,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.65,2.85,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.45,2.3,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.4,2.05,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.35,1.6,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.3,1.25,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.3,1.15,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.3,1.05,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.3,0.95,0.0,0.0,0.0
