Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,9,0,877.0,93.0,1.1,15.4,648.0,971.12,725.51
2018,4,14,9,15,892.0,94.5,1.05,16.0,690.5,1001.61,740.49
2018,4,14,9,30,907.0,96.0,1.0,16.6,733.0,1028.77,753.03
2018,4,14,9,45,919.5,96.5,0.9,17.2,770.0,1048.68,759.8
2018,4,14,10,0,932.0,97.0,0.8,17.8,807.0,1064.79,764.13
2018,4,14,10,15,940.0,98.0,0.8,18.1,837.0,1072.9,766.83
2018,4,14,10,30,948.0,99.0,0.8,18.4,867.0,1076.89,767.26
2018,4,14,10,45,954.0,99.0,0.85,18.7,889.5,1073.57,764.63
2018,4,14,11,0,960.0,99.0,0.9,19.0,912.0,1066.06,759.67
2018,4,14,11,15,963.0,99.5,0.95,19.2,926.0,1051.94,751.08
2018,4,14,11,30,966.0,100.0,1.0,19.4,940.0,1033.71,740.11
2018,4,14,11,45,967.0,100.5,1.05,19.6,946.5,1009.58,725.52
2018,4,14,12,0,968.0,101.0,1.1,19.8,953.0,981.59,708.54
2018,4,14,12,15,967.5,101.0,1.25,19.85,951.0,948.09,690.01
2018,4,14,12,30,967.0,101.0,1.4,19.9,949.0,911.1,668.75
2018,4,14,12,45,964.5,101.0,1.5,20.0,939.0,869.2,642.95
2018,4,14,13,0,962.0,101.0,1.6,20.1,929.0,824.31,614.71
2018,4,14,13,15,958.0,100.5,1.75,20.1,911.0,775.12,583.09
2018,4,14,13,30,954.0,100.0,1.9,20.1,893.0,723.49,546.95
2018,4,14,13,45,948.0,99.0,2.05,20.1,867.5,668.01,506.6
2018,4,14,14,0,942.0,98.0,2.2,20.1,842.0,610.76,463.31
2018,4,14,14,15,934.0,96.5,2.3,19.95,809.5,550.58,416.11
2018,4,14,14,30,926.0,95.0,2.4,19.8,777.0,489.38,366.25
2018,4,14,14,45,915.0,93.5,2.5,19.65,738.0,426.29,313.11
2018,4,14,15,0,904.0,92.0,2.6,19.5,699.0,363.05,258.28
2018,4,14,15,15,889.5,89.5,2.6,19.5,654.5,298.28,201.48
2018,4,14,15,30,875.0,87.0,2.6,19.5,610.0,234.36,146.71
2018,4,14,15,45,854.5,84.5,2.75,18.9,561.0,164.29,92.64
2018,4,14,16,0,834.0,82.0,2.9,18.3,512.0,102.33,57.03
2018,4,14,16,15,804.0,79.5,2.95,17.6,459.5,64.01,50.36
2018,4,14,16,30,774.0,77.0,3.0,16.9,407.0,62.84,49.71
2018,4,14,16,45,732.5,73.0,3.0,16.25,352.5,60.4,47.86
2018,4,14,17,0,691.0,69.0,3.0,15.6,298.0,53.17,41.71
2018,4,14,17,15,599.5,66.5,3.0,14.7,240.0,51.68,40.58
2018,4,14,17,30,508.0,64.0,3.0,13.8,182.0,50.55,39.59
2018,4,14,17,45,392.5,52.0,2.95,12.95,129.5,41.52,31.34
2018,4,14,18,0,277.0,40.0,2.9,12.1,77.0,30.83,21.37
2018,4,14,18,15,194.5,28.5,2.95,11.65,49.0,22.12,11.63
2018,4,14,18,30,112.0,17.0,3.0,11.2,21.0,14.51,0.0
2018,4,14,18,45,56.0,8.5,3.05,10.75,10.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,2.95,10.1,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.55,9.4,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.35,8.95,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.55,8.65,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.6,8.55,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.65,8.45,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.75,8.35,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.8,7.85,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.8,7.55,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.75,7.25,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.7,7.15,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,4,15,5,15,3.5,1.5,2.8,7.25,1.5,0.0,0.0
2018,4,15,5,30,7.0,3.0,2.9,7.4,3.0,0.0,0.0
2018,4,15,5,45,5.0,14.0,3.05,7.6,14.0,14.03,0.0
2018,4,15,6,0,3.0,25.0,3.2,7.8,25.0,23.94,12.48
2018,4,15,6,15,218.5,40.5,3.35,8.3,80.0,189.8,156.0
2018,4,15,6,30,434.0,56.0,3.5,8.8,135.0,349.05,294.75
2018,4,15,6,45,537.5,61.0,3.65,9.25,191.0,445.51,378.65
2018,4,15,7,0,641.0,66.0,3.8,9.7,247.0,550.05,466.29
2018,4,15,7,15,688.0,71.0,3.9,10.15,301.0,620.79,522.24
2018,4,15,7,30,735.0,76.0,4.0,10.6,355.0,689.0,573.6
2018,4,15,7,45,767.0,80.5,4.1,11.1,408.5,750.45,618.04
2018,4,15,8,0,799.0,85.0,4.2,11.6,462.0,811.44,661.09
2018,4,15,8,15,822.0,88.0,4.25,11.95,512.5,861.71,695.32
2018,4,15,8,30,845.0,91.0,4.3,12.3,563.0,910.1,727.65
2018,4,15,8,45,860.5,94.5,4.4,12.65,609.5,949.78,753.68
2018,4,15,9,0,876.0,98.0,4.5,13.0,656.0,975.43,769.57
2018,4,15,9,15,889.0,100.5,4.65,13.2,698.0,1004.95,789.22
2018,4,15,9,30,902.0,103.0,4.8,13.4,740.0,1031.05,806.45
2018,4,15,9,45,911.0,105.0,4.9,13.65,776.0,1048.91,817.36
2018,4,15,10,0,920.0,107.0,5.0,13.9,812.0,1062.9,825.73
2018,4,15,10,15,927.0,108.0,5.1,14.0,840.5,1069.76,829.76
2018,4,15,10,30,934.0,109.0,5.2,14.1,869.0,1072.54,831.14
2018,4,15,10,45,939.0,110.0,5.3,14.2,891.0,1069.16,828.39
2018,4,15,11,0,944.0,111.0,5.4,14.3,913.0,1061.63,822.92
2018,4,15,11,15,946.5,111.5,5.5,14.3,926.5,1047.01,812.9
2018,4,15,11,30,949.0,112.0,5.6,14.3,940.0,1028.37,800.15
2018,4,15,11,45,950.0,111.5,5.7,14.3,945.5,1003.4,782.95
2018,4,15,12,0,951.0,111.0,5.8,14.3,951.0,974.69,763.07
2018,4,15,12,15,949.0,111.5,5.95,14.2,948.0,940.69,739.89
2018,4,15,12,30,947.0,112.0,6.1,14.1,945.0,903.39,714.08
2018,4,15,12,45,944.0,111.0,6.2,14.0,934.0,860.76,683.87
2018,4,15,13,0,941.0,110.0,6.3,13.9,923.0,815.31,651.27
2018,4,15,13,15,934.0,110.5,6.4,13.7,903.5,765.71,614.37
2018,4,15,13,30,927.0,111.0,6.5,13.5,884.0,714.0,573.72
2018,4,15,13,45,769.5,166.0,6.55,13.25,795.0,618.39,496.62
2018,4,15,14,0,612.0,221.0,6.6,13.0,706.0,530.89,425.31
2018,4,15,14,15,381.5,268.5,6.6,12.6,567.0,412.5,329.85
2018,4,15,14,30,151.0,316.0,6.6,12.2,428.0,318.74,254.87
2018,4,15,14,45,138.0,308.0,6.6,11.8,406.0,292.97,233.93
2018,4,15,15,0,125.0,300.0,6.6,11.4,384.0,268.48,213.89
2018,4,15,15,15,72.5,251.0,6.6,11.4,299.0,211.38,168.44
2018,4,15,15,30,20.0,202.0,6.6,11.4,214.0,164.05,131.6
2018,4,15,15,45,52.5,201.0,6.4,10.7,229.0,157.94,125.84
2018,4,15,16,0,85.0,200.0,6.2,10.0,244.0,151.1,120.83
2018,4,15,16,15,98.5,181.0,6.05,9.7,227.0,127.31,108.33
2018,4,15,16,30,112.0,162.0,5.9,9.4,210.0,115.77,98.57
2018,4,15,16,45,196.5,132.0,5.75,9.1,203.0,93.67,79.2
2018,4,15,17,0,281.0,102.0,5.6,8.8,196.0,75.51,63.1
2018,4,15,17,15,311.0,88.5,5.3,8.4,175.5,64.17,52.96
2018,4,15,17,30,341.0,75.0,5.0,8.0,155.0,55.72,45.24
2018,4,15,17,45,282.5,60.5,4.7,7.6,115.5,45.55,35.7
2018,4,15,18,0,224.0,46.0,4.4,7.2,76.0,35.08,25.66
2018,4,15,18,15,140.5,30.5,4.25,6.9,46.5,23.49,13.38
2018,4,15,18,30,57.0,15.0,4.1,6.6,17.0,12.8,0.0
2018,4,15,18,45,28.5,7.5,3.9,6.3,8.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.6,5.85,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.4,5.6,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.15,5.4,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.8,5.25,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.45,5.05,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.15,4.75,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.75,4.35,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.65,4.25,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.55,4.2,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.45,4.15,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.35,4.05,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,4,16,5,15,4.5,1.5,1.25,4.45,1.5,0.0,0.0
2018,4,16,5,30,9.0,3.0,1.3,4.7,3.0,0.0,0.0
2018,4,16,5,45,31.5,16.5,1.3,5.0,19.0,27.21,0.0
2018,4,16,6,0,54.0,30.0,1.3,5.3,35.0,67.64,47.63
2018,4,16,6,15,88.0,48.5,1.55,5.65,62.5,109.19,88.69
2018,4,16,6,30,122.0,67.0,1.8,6.0,90.0,153.29,129.13
2018,4,16,6,45,107.5,64.0,2.05,6.3,89.0,140.62,119.56
2018,4,16,7,0,93.0,61.0,2.3,6.6,88.0,129.67,110.5
2018,4,16,7,15,46.5,43.5,2.45,6.75,57.0,79.04,65.39
2018,4,16,7,30,0.0,26.0,2.6,6.9,26.0,21.45,13.24
2018,4,16,7,45,0.0,34.0,2.75,7.05,34.0,28.09,19.01
2018,4,16,8,0,0.0,42.0,2.9,7.2,42.0,34.74,24.71
2018,4,16,8,15,17.5,104.0,3.05,7.25,114.0,110.95,90.99
2018,4,16,8,30,35.0,166.0,3.2,7.3,186.0,191.07,158.9
2018,4,16,8,45,108.5,231.0,3.3,7.35,299.5,350.14,291.69
2018,4,16,9,0,182.0,296.0,3.4,7.4,413.0,495.3,407.95
2018,4,16,9,15,155.5,304.5,3.5,7.4,409.0,478.14,392.02
2018,4,16,9,30,129.0,313.0,3.6,7.4,405.0,459.6,375.85
2018,4,16,9,45,173.0,316.0,3.75,7.4,445.5,504.85,412.51
2018,4,16,10,0,217.0,319.0,3.9,7.4,486.0,571.36,464.63
2018,4,16,10,15,260.5,351.0,4.0,7.4,558.5,646.33,521.95
2018,4,16,10,30,304.0,383.0,4.1,7.4,631.0,718.92,576.6
2018,4,16,10,45,220.5,405.0,4.2,7.4,587.5,631.01,507.2
2018,4,16,11,0,137.0,427.0,4.3,7.4,544.0,563.58,452.93
2018,4,16,11,15,105.5,397.5,4.35,7.45,488.5,495.39,399.47
2018,4,16,11,30,74.0,368.0,4.4,7.5,433.0,411.77,333.23
2018,4,16,11,45,64.0,354.5,4.4,7.55,411.0,384.26,311.22
2018,4,16,12,0,54.0,341.0,4.4,7.6,389.0,357.45,289.52
2018,4,16,12,15,127.0,364.0,4.4,7.55,476.5,450.57,365.37
2018,4,16,12,30,200.0,387.0,4.4,7.5,564.0,522.74,423.02
2018,4,16,12,45,341.5,370.5,4.35,7.5,668.0,615.86,497.21
2018,4,16,13,0,483.0,354.0,4.3,7.5,772.0,693.16,557.1
2018,4,16,13,15,475.0,346.0,4.3,7.45,750.5,650.37,523.47
2018,4,16,13,30,467.0,338.0,4.3,7.4,729.0,607.13,489.64
2018,4,16,13,45,501.0,312.0,4.25,7.4,720.0,574.68,463.79
2018,4,16,14,0,535.0,286.0,4.2,7.4,711.0,538.11,433.76
2018,4,16,14,15,500.5,272.0,4.2,7.35,657.0,472.87,380.4
2018,4,16,14,30,466.0,258.0,4.2,7.3,603.0,411.03,328.94
2018,4,16,14,45,676.0,179.0,4.2,7.3,651.5,396.21,310.27
2018,4,16,15,0,886.0,100.0,4.2,7.3,700.0,361.45,270.85
2018,4,16,15,15,876.0,96.5,4.2,7.3,657.5,298.19,212.04
2018,4,16,15,30,866.0,93.0,4.2,7.3,615.0,229.49,150.37
2018,4,16,15,45,807.0,99.5,4.2,7.3,555.0,168.07,102.45
2018,4,16,16,0,748.0,106.0,4.2,7.3,495.0,107.32,66.77
2018,4,16,16,15,629.5,117.0,4.0,7.15,421.5,81.81,68.52
2018,4,16,16,30,511.0,128.0,3.8,7.0,348.0,89.28,75.56
2018,4,16,16,45,564.5,102.0,3.6,6.9,316.0,74.78,62.7
2018,4,16,17,0,618.0,76.0,3.4,6.8,284.0,57.55,47.21
2018,4,16,17,15,551.0,69.5,3.05,6.4,231.0,53.46,43.6
2018,4,16,17,30,484.0,63.0,2.7,6.0,178.0,49.36,39.81
2018,4,16,17,45,422.5,52.5,2.35,5.6,135.0,41.91,32.73
2018,4,16,18,0,361.0,42.0,2.0,5.2,92.0,34.23,25.2
2018,4,16,18,15,224.0,29.0,1.9,4.9,55.5,22.55,13.08
2018,4,16,18,30,87.0,16.0,1.8,4.6,19.0,13.66,0.0
2018,4,16,18,45,43.5,8.0,1.7,4.35,9.5,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.6,3.95,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.55,3.7,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.45,3.45,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.35,3.15,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.25,2.85,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.15,2.55,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.1,2.35,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.1,2.05,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.1,1.75,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.1,1.65,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.1,1.55,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.1,1.45,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.05,1.35,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.0,1.25,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,0.95,1.15,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,0.9,1.1,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,0.85,1.2,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,0.75,1.35,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,0.7,1.4,0.0,0.0,0.0
2018,4,17,5,15,17.0,3.0,0.9,1.75,3.0,0.0,0.0
2018,4,17,5,30,34.0,6.0,1.1,2.1,6.0,5.12,0.0
2018,4,17,5,45,163.0,19.5,1.3,2.4,33.0,84.64,0.0
2018,4,17,6,0,292.0,33.0,1.5,2.7,60.0,204.54,157.8
2018,4,17,6,15,396.5,44.0,1.55,3.0,105.5,290.72,243.67
2018,4,17,6,30,501.0,55.0,1.6,3.3,151.0,387.68,330.55
2018,4,17,6,45,563.0,63.5,1.65,3.6,202.5,464.6,397.64
2018,4,17,7,0,625.0,72.0,1.7,3.9,254.0,546.02,465.43
2018,4,17,7,15,674.0,78.0,1.8,4.65,309.0,618.83,522.35
2018,4,17,7,30,723.0,84.0,1.9,5.4,364.0,693.71,577.65
2018,4,17,7,45,758.0,87.0,1.95,6.15,417.5,750.11,616.65
2018,4,17,8,0,793.0,90.0,2.0,6.9,471.0,811.53,658.33
2018,4,17,8,15,817.5,93.5,2.0,7.5,522.5,863.43,691.77
2018,4,17,8,30,842.0,97.0,2.0,8.1,574.0,913.52,723.21
2018,4,17,8,45,860.5,100.0,2.05,8.7,621.5,955.18,748.7
2018,4,17,9,0,879.0,103.0,2.1,9.3,669.0,994.05,772.01
2018,4,17,9,15,895.0,104.0,2.05,9.7,712.0,1013.35,781.07
2018,4,17,9,30,911.0,105.0,2.0,10.1,755.0,1040.61,795.7
2018,4,17,9,45,924.0,105.0,1.9,10.5,792.0,1060.16,804.23
2018,4,17,10,0,937.0,105.0,1.8,10.9,829.0,1075.89,810.25
2018,4,17,10,15,944.0,106.0,1.8,11.25,858.0,1082.65,812.22
2018,4,17,10,30,951.0,107.0,1.8,11.6,887.0,1085.27,811.75
2018,4,17,10,45,955.5,108.0,1.75,11.9,909.0,1081.17,806.47
2018,4,17,11,0,960.0,109.0,1.7,12.2,931.0,1072.88,798.72
2018,4,17,11,15,963.0,110.0,1.65,12.4,945.5,1058.93,787.81
2018,4,17,11,30,966.0,111.0,1.6,12.6,960.0,1040.87,774.45
2018,4,17,11,45,967.0,111.5,1.6,12.85,966.0,1016.42,757.77
2018,4,17,12,0,968.0,112.0,1.6,13.1,972.0,988.14,738.71
2018,4,17,12,15,967.5,112.0,1.6,13.25,970.0,954.38,716.33
2018,4,17,12,30,967.0,112.0,1.6,13.4,968.0,917.16,691.63
2018,4,17,12,45,964.5,111.5,1.55,13.55,957.5,874.61,662.59
2018,4,17,13,0,962.0,111.0,1.5,13.7,947.0,829.11,631.44
2018,4,17,13,15,957.0,111.0,1.45,13.75,928.5,779.54,596.4
2018,4,17,13,30,952.0,111.0,1.4,13.8,910.0,727.64,557.82
2018,4,17,13,45,944.0,111.0,1.35,13.85,883.5,671.81,515.41
2018,4,17,14,0,936.0,111.0,1.3,13.9,857.0,614.43,470.63
2018,4,17,14,15,928.5,109.0,1.35,13.9,824.5,554.37,423.17
2018,4,17,14,30,921.0,107.0,1.4,13.9,792.0,493.27,373.02
2018,4,17,14,45,908.5,104.0,1.4,13.85,751.0,428.72,318.35
2018,4,17,15,0,896.0,101.0,1.4,13.8,710.0,364.28,262.23
2018,4,17,15,15,875.5,98.0,1.4,13.8,661.5,298.21,204.43
2018,4,17,15,30,855.0,95.0,1.4,13.8,613.0,228.04,144.69
2018,4,17,15,45,842.0,92.0,1.6,13.55,568.0,165.75,96.2
2018,4,17,16,0,829.0,89.0,1.8,13.3,523.0,104.79,61.17
2018,4,17,16,15,802.5,86.0,1.75,12.95,471.5,68.57,55.29
2018,4,17,16,30,776.0,83.0,1.7,12.6,420.0,67.26,54.46
2018,4,17,16,45,724.5,78.0,1.6,12.3,360.5,58.74,47.12
2018,4,17,17,0,673.0,73.0,1.5,12.0,301.0,55.77,44.67
2018,4,17,17,15,605.0,68.0,1.45,11.1,246.5,52.66,42.09
2018,4,17,17,30,537.0,63.0,1.4,10.2,192.0,49.64,39.42
2018,4,17,17,45,465.0,54.0,1.35,9.3,146.0,43.32,33.56
2018,4,17,18,0,393.0,45.0,1.3,8.4,100.0,36.91,27.31
2018,4,17,18,15,262.5,32.0,1.4,7.95,62.5,26.57,16.47
2018,4,17,18,30,132.0,19.0,1.5,7.5,25.0,16.22,0.0
2018,4,17,18,45,66.0,9.5,1.55,7.05,12.5,8.11,0.0
2018,4,17,19,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.75,6.1,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.75,5.8,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.65,5.55,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.35,5.25,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.15,4.45,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.05,4.3,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.05,4.25,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.5,1.1,4.25,0.5,0.0,0.0
2018,4,18,5,30,0.0,1.0,1.1,4.5,1.0,0.85,0.0
2018,4,18,5,45,0.0,5.0,1.15,4.8,5.0,4.1,0.0
2018,4,18,6,0,0.0,9.0,1.2,5.1,9.0,7.39,0.4
2018,4,18,6,15,0.0,12.5,1.3,5.45,12.5,10.27,3.28
2018,4,18,6,30,0.0,16.0,1.4,5.8,16.0,13.16,5.96
2018,4,18,6,45,0.0,29.0,1.5,6.15,29.0,23.91,15.55
2018,4,18,7,0,0.0,42.0,1.6,6.5,42.0,34.7,25.08
2018,4,18,7,15,0.0,47.5,1.6,6.75,47.5,39.27,29.03
2018,4,18,7,30,0.0,53.0,1.6,7.0,53.0,43.86,32.92
2018,4,18,7,45,0.0,56.0,1.6,7.25,56.0,46.37,34.94
2018,4,18,8,0,0.0,59.0,1.6,7.5,59.0,48.89,36.95
2018,4,18,8,15,2.5,100.5,1.6,7.85,102.0,86.67,69.27
2018,4,18,8,30,5.0,142.0,1.6,8.2,145.0,127.17,103.2
2018,4,18,8,45,4.0,143.0,1.6,8.55,145.5,126.59,102.12
2018,4,18,9,0,3.0,144.0,1.6,8.9,146.0,126.13,101.26
2018,4,18,9,15,7.5,180.5,1.6,9.2,186.0,164.04,132.4
2018,4,18,9,30,12.0,217.0,1.6,9.5,226.0,202.35,163.24
2018,4,18,9,45,49.0,267.0,1.6,9.8,305.0,305.17,246.27
2018,4,18,10,0,86.0,317.0,1.6,10.1,384.0,393.19,314.78
2018,4,18,10,15,195.0,352.0,1.6,10.3,510.5,558.45,441.51
2018,4,18,10,30,304.0,387.0,1.6,10.5,637.0,721.1,559.2
2018,4,18,10,45,284.0,404.5,1.65,10.7,643.0,711.79,549.45
2018,4,18,11,0,264.0,422.0,1.7,10.9,649.0,700.84,540.37
2018,4,18,11,15,254.5,430.5,1.75,11.05,652.0,689.59,531.69
2018,4,18,11,30,245.0,439.0,1.8,11.2,655.0,660.53,510.55
2018,4,18,11,45,202.0,446.5,1.85,11.35,625.5,616.08,477.17
2018,4,18,12,0,159.0,454.0,1.9,11.5,596.0,572.59,444.32
2018,4,18,12,15,133.5,447.0,1.95,11.65,566.0,532.22,414.13
2018,4,18,12,30,108.0,440.0,2.0,11.8,536.0,482.11,376.47
2018,4,18,12,45,122.5,439.0,2.1,12.0,546.5,492.67,384.94
2018,4,18,13,0,137.0,438.0,2.2,12.2,557.0,490.41,383.43
2018,4,18,13,15,140.5,428.5,2.3,12.35,548.5,471.38,369.24
2018,4,18,13,30,144.0,419.0,2.4,12.5,540.0,451.8,354.55
2018,4,18,13,45,211.0,399.0,2.45,12.65,570.5,461.47,362.47
2018,4,18,14,0,278.0,379.0,2.5,12.8,601.0,465.82,365.35
2018,4,18,14,15,295.0,354.5,2.6,12.75,582.0,431.86,338.61
2018,4,18,14,30,312.0,330.0,2.7,12.7,563.0,396.19,309.84
2018,4,18,14,45,441.5,272.5,2.75,12.65,583.5,375.67,289.97
2018,4,18,15,0,571.0,215.0,2.8,12.6,604.0,340.34,255.56
2018,4,18,15,15,719.0,155.0,2.8,12.6,613.0,292.13,207.54
2018,4,18,15,30,867.0,95.0,2.8,12.6,622.0,229.31,146.61
2018,4,18,15,45,853.5,88.0,2.8,12.25,572.5,163.3,94.5
2018,4,18,16,0,840.0,81.0,2.8,11.9,523.0,98.8,56.54
2018,4,18,16,15,834.5,75.0,2.7,11.55,477.0,60.93,48.83
2018,4,18,16,30,829.0,69.0,2.6,11.2,431.0,57.29,45.86
2018,4,18,16,45,797.0,65.0,2.5,10.85,377.0,54.64,43.72
2018,4,18,17,0,765.0,61.0,2.4,10.5,323.0,51.94,41.47
2018,4,18,17,15,714.5,56.5,2.15,9.55,268.5,48.63,38.69
2018,4,18,17,30,664.0,52.0,1.9,8.6,214.0,45.33,35.77
2018,4,18,17,45,583.5,45.5,1.7,7.7,162.5,36.84,27.92
2018,4,18,18,0,503.0,39.0,1.5,6.8,111.0,32.04,23.18
2018,4,18,18,15,353.5,29.0,1.55,6.3,69.5,24.01,14.67
2018,4,18,18,30,204.0,19.0,1.6,5.8,28.0,15.97,0.0
2018,4,18,18,45,102.0,9.5,1.65,5.25,14.0,8.11,0.0
2018,4,18,19,0,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.75,4.55,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.85,4.25,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.9,3.95,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.9,3.65,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.9,3.35,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.9,2.85,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.85,2.55,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.8,2.4,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.75,2.3,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.7,2.2,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.65,2.1,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.6,1.95,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.6,1.7,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.55,1.7,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.5,1.65,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.45,1.6,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.4,1.55,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.4,1.45,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,4,19,5,15,39.5,4.5,1.55,2.25,4.5,0.0,0.0
2018,4,19,5,30,79.0,9.0,1.7,3.1,9.0,36.31,0.0
2018,4,19,5,45,191.0,20.5,1.85,3.9,35.5,118.45,0.0
2018,4,19,6,0,303.0,32.0,2.0,4.7,62.0,209.63,165.46
2018,4,19,6,15,443.5,39.0,2.25,5.5,112.5,310.6,259.99
2018,4,19,6,30,584.0,46.0,2.5,6.3,163.0,425.92,361.41
2018,4,19,6,45,643.0,52.5,2.8,7.05,216.0,498.0,424.28
2018,4,19,7,0,702.0,59.0,3.1,7.8,269.0,578.72,491.31
2018,4,19,7,15,742.0,63.5,3.2,8.45,323.0,646.46,543.06
2018,4,19,7,30,782.0,68.0,3.3,9.1,377.0,715.24,593.73
2018,4,19,7,45,810.0,71.5,3.4,9.75,430.5,773.51,634.78
2018,4,19,8,0,838.0,75.0,3.5,10.4,484.0,830.93,674.17
2018,4,19,8,15,858.0,79.0,3.6,10.9,535.0,871.43,700.63
2018,4,19,8,30,878.0,83.0,3.7,11.4,586.0,918.47,731.58
2018,4,19,8,45,893.0,85.0,3.75,11.9,632.5,955.94,754.87
2018,4,19,9,0,908.0,87.0,3.8,12.4,679.0,990.47,775.92
2018,4,19,9,15,921.5,88.5,3.8,12.8,721.5,1019.72,793.07
2018,4,19,9,30,935.0,90.0,3.8,13.2,764.0,1045.48,807.77
2018,4,19,9,45,945.5,91.0,3.8,13.6,800.5,1063.92,817.45
2018,4,19,10,0,956.0,92.0,3.8,14.0,837.0,1078.42,824.57
2018,4,19,10,15,962.0,93.5,3.85,14.25,866.0,1084.82,827.2
2018,4,19,10,30,968.0,95.0,3.9,14.5,895.0,1087.01,827.19
2018,4,19,10,45,972.0,96.0,3.9,14.8,916.5,1082.39,822.23
2018,4,19,11,0,976.0,97.0,3.9,15.1,938.0,1073.52,814.64
2018,4,19,11,15,978.0,97.5,3.9,15.25,951.5,1057.97,803.15
2018,4,19,11,30,980.0,98.0,3.9,15.4,965.0,1038.31,789.07
2018,4,19,11,45,980.0,98.0,3.95,15.6,970.0,1012.28,770.96
2018,4,19,12,0,980.0,98.0,4.0,15.8,975.0,982.46,750.3
2018,4,19,12,15,978.5,99.0,4.0,15.9,972.5,948.63,726.85
2018,4,19,12,30,977.0,100.0,4.0,16.0,970.0,911.36,700.96
2018,4,19,12,45,938.5,117.5,3.95,16.1,946.0,856.61,662.37
2018,4,19,13,0,900.0,135.0,3.9,16.2,922.0,800.85,622.84
2018,4,19,13,15,812.0,170.0,3.85,16.25,869.0,731.75,569.92
2018,4,19,13,30,724.0,205.0,3.8,16.3,816.0,662.18,516.11
2018,4,19,13,45,810.0,163.0,3.75,16.35,828.0,634.98,494.91
2018,4,19,14,0,896.0,121.0,3.7,16.4,840.0,598.13,464.73
2018,4,19,14,15,889.0,118.5,3.65,16.4,808.0,540.13,416.78
2018,4,19,14,30,882.0,116.0,3.6,16.4,776.0,481.13,366.67
2018,4,19,14,45,899.5,102.5,3.5,16.35,746.5,422.03,314.62
2018,4,19,15,0,917.0,89.0,3.4,16.3,717.0,359.55,258.3
2018,4,19,15,15,903.0,87.0,3.4,16.3,672.5,294.91,200.58
2018,4,19,15,30,889.0,85.0,3.4,16.3,628.0,231.05,145.16
2018,4,19,15,45,869.5,83.0,3.1,16.15,579.0,167.56,96.0
2018,4,19,16,0,850.0,81.0,2.8,16.0,530.0,98.6,55.47
2018,4,19,16,15,823.0,78.5,2.6,15.6,477.5,63.24,50.05
2018,4,19,16,30,796.0,76.0,2.4,15.2,425.0,62.05,49.3
2018,4,19,16,45,758.5,72.0,2.15,14.8,370.5,59.58,47.38
2018,4,19,17,0,721.0,68.0,1.9,14.4,316.0,57.09,45.39
2018,4,19,17,15,667.0,62.5,1.85,13.45,262.0,48.83,38.25
2018,4,19,17,30,613.0,57.0,1.8,12.5,208.0,45.2,35.09
2018,4,19,17,45,529.0,50.0,1.75,11.55,158.0,40.17,30.46
2018,4,19,18,0,445.0,43.0,1.7,10.6,108.0,35.18,25.6
2018,4,19,18,15,305.5,31.5,1.85,10.05,68.0,26.04,16.28
2018,4,19,18,30,166.0,20.0,2.0,9.5,28.0,15.64,0.0
2018,4,19,18,45,83.0,10.0,2.1,8.95,14.0,8.54,0.0
2018,4,19,19,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,2.3,8.15,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.45,7.65,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.45,6.85,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.45,6.6,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.5,6.45,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.45,6.3,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.35,6.1,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.25,5.9,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,2.1,5.65,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.9,5.35,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.75,5.05,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.65,4.8,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.35,4.3,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.25,3.95,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,4,20,5,15,36.5,4.5,1.15,4.7,5.0,0.0,0.0
2018,4,20,5,30,73.0,9.0,1.1,5.4,10.0,34.14,0.0
2018,4,20,5,45,217.0,21.5,1.05,6.1,40.5,131.67,25.77
2018,4,20,6,0,361.0,34.0,1.0,6.8,71.0,239.14,188.37
2018,4,20,6,15,461.0,42.0,1.1,7.4,117.5,323.29,266.99
2018,4,20,6,30,561.0,50.0,1.2,8.0,164.0,417.24,348.64
2018,4,20,6,45,624.0,56.0,1.25,8.65,217.0,494.19,413.01
2018,4,20,7,0,687.0,62.0,1.3,9.3,270.0,571.74,474.88
2018,4,20,7,15,728.0,66.0,1.4,10.2,323.5,638.97,524.17
2018,4,20,7,30,769.0,70.0,1.5,11.1,377.0,707.28,572.23
2018,4,20,7,45,798.5,73.5,1.65,11.95,430.5,766.2,612.36
2018,4,20,8,0,828.0,77.0,1.8,12.8,484.0,824.42,650.99
2018,4,20,8,15,849.0,80.0,1.9,13.4,534.5,873.34,682.29
2018,4,20,8,30,870.0,83.0,2.0,14.0,585.0,910.5,705.0
2018,4,20,8,45,885.5,85.0,2.1,14.6,631.0,948.16,727.91
2018,4,20,9,0,901.0,87.0,2.2,15.2,677.0,982.93,748.64
2018,4,20,9,15,914.0,88.0,2.3,15.65,718.5,1010.9,765.11
2018,4,20,9,30,927.0,89.0,2.4,16.1,760.0,1035.41,779.33
2018,4,20,9,45,938.0,89.5,2.5,16.55,796.0,1053.65,789.45
2018,4,20,10,0,949.0,90.0,2.6,17.0,832.0,1068.01,797.16
2018,4,20,10,15,955.0,91.0,2.7,17.45,860.5,1073.82,799.4
2018,4,20,10,30,961.0,92.0,2.8,17.9,889.0,1075.48,799.13
2018,4,20,10,45,964.5,93.0,2.9,18.3,910.0,1070.42,794.76
2018,4,20,11,0,968.0,94.0,3.0,18.7,931.0,1061.16,787.82
2018,4,20,11,15,970.0,94.5,3.05,19.0,944.5,1045.75,776.79
2018,4,20,11,30,972.0,95.0,3.1,19.3,958.0,1026.28,763.24
2018,4,20,11,45,972.0,95.5,3.15,19.55,963.0,1000.98,746.06
2018,4,20,12,0,972.0,96.0,3.2,19.8,968.0,971.91,726.41
2018,4,20,12,15,971.0,96.0,3.2,19.95,965.5,937.84,703.3
2018,4,20,12,30,970.0,96.0,3.2,20.1,963.0,900.37,677.85
2018,4,20,12,45,968.0,95.5,3.25,20.2,952.5,858.39,649.64
2018,4,20,13,0,966.0,95.0,3.3,20.3,942.0,813.43,619.12
2018,4,20,13,15,961.5,94.5,3.35,20.3,923.5,763.93,584.5
2018,4,20,13,30,957.0,94.0,3.4,20.3,905.0,712.07,545.86
2018,4,20,13,45,950.5,93.5,3.45,20.3,879.0,656.87,503.65
2018,4,20,14,0,944.0,93.0,3.5,20.3,853.0,599.99,458.85
2018,4,20,14,15,936.0,92.0,3.55,20.15,820.5,540.51,410.86
2018,4,20,14,30,928.0,91.0,3.6,20.0,788.0,480.01,360.41
2018,4,20,14,45,917.0,90.0,3.7,19.9,749.5,417.66,306.92
2018,4,20,15,0,906.0,89.0,3.8,19.8,711.0,355.16,252.0
2018,4,20,15,15,892.0,86.5,3.8,19.8,666.5,290.92,195.29
2018,4,20,15,30,878.0,84.0,3.8,19.8,622.0,227.49,140.92
2018,4,20,15,45,859.5,81.5,3.95,19.05,573.5,164.59,93.12
2018,4,20,16,0,841.0,79.0,4.1,18.3,525.0,96.0,53.35
2018,4,20,16,15,815.5,76.0,4.1,17.55,473.5,61.28,47.94
2018,4,20,16,30,790.0,73.0,4.1,16.8,422.0,59.67,46.89
2018,4,20,16,45,756.0,69.0,4.05,16.1,369.0,57.16,44.99
2018,4,20,17,0,722.0,65.0,4.0,15.4,316.0,54.62,43.0
2018,4,20,17,15,672.5,60.0,3.95,14.45,263.0,51.08,40.08
2018,4,20,17,30,623.0,55.0,3.9,13.5,210.0,43.63,33.52
2018,4,20,17,45,547.0,48.0,3.8,12.5,160.5,38.56,28.9
2018,4,20,18,0,471.0,41.0,3.7,11.5,111.0,33.48,24.02
2018,4,20,18,15,341.5,30.5,3.65,10.85,71.0,25.16,15.62
2018,4,20,18,30,212.0,20.0,3.6,10.2,31.0,16.74,0.0
2018,4,20,18,45,106.0,10.0,3.55,9.55,15.5,8.54,0.0
2018,4,20,19,0,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,3.45,8.65,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,3.3,8.15,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,3.2,7.75,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,3.15,7.45,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,2.95,6.65,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.8,6.45,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,2.4,5.95,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,2.05,5.45,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.65,4.8,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.55,4.6,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.25,4.3,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.15,4.25,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,21,5,15,41.0,5.0,1.25,4.95,5.5,0.0,0.0
2018,4,21,5,30,82.0,10.0,1.4,5.7,11.0,38.27,0.0
2018,4,21,5,45,225.5,22.0,1.5,6.45,42.5,137.26,48.89
2018,4,21,6,0,369.0,34.0,1.6,7.2,74.0,243.1,193.24
2018,4,21,6,15,464.0,42.0,1.6,7.8,120.0,324.82,269.32
2018,4,21,6,30,559.0,50.0,1.6,8.4,166.0,415.92,348.69
2018,4,21,6,45,619.5,56.0,1.6,9.05,218.5,491.09,411.72
2018,4,21,7,0,680.0,62.0,1.6,9.7,271.0,566.79,472.19
2018,4,21,7,15,720.0,66.0,1.5,10.3,324.0,632.85,520.04
2018,4,21,7,30,760.0,70.0,1.4,10.9,377.0,699.94,566.21
2018,4,21,7,45,788.5,74.0,1.3,11.5,430.0,758.21,603.86
2018,4,21,8,0,817.0,78.0,1.2,12.1,483.0,815.75,639.46
2018,4,21,8,15,838.0,81.0,1.2,12.75,533.0,864.22,668.75
2018,4,21,8,30,859.0,84.0,1.2,13.4,583.0,900.96,689.48
2018,4,21,8,45,874.5,86.5,1.25,14.1,629.0,938.85,711.45
2018,4,21,9,0,890.0,89.0,1.3,14.8,675.0,973.88,731.23
2018,4,21,9,15,903.0,90.0,1.35,15.45,716.0,1001.57,746.18
2018,4,21,9,30,916.0,91.0,1.4,16.1,757.0,1025.83,758.96
2018,4,21,9,45,926.5,92.0,1.4,16.8,793.0,1043.94,766.81
2018,4,21,10,0,937.0,93.0,1.4,17.5,829.0,1058.19,772.32
2018,4,21,10,15,943.5,94.0,1.45,18.1,857.5,1064.4,774.06
2018,4,21,10,30,950.0,95.0,1.5,18.7,886.0,1066.49,773.44
2018,4,21,10,45,955.5,95.5,1.55,19.3,908.0,1062.86,769.42
2018,4,21,11,0,961.0,96.0,1.6,19.9,930.0,1055.06,762.96
2018,4,21,11,15,963.5,96.5,1.6,20.3,943.5,1040.18,752.0
2018,4,21,11,30,966.0,97.0,1.6,20.7,957.0,1021.25,738.69
2018,4,21,11,45,967.5,97.0,1.65,21.1,963.0,996.92,722.84
2018,4,21,12,0,969.0,97.0,1.7,21.5,969.0,968.78,704.59
2018,4,21,12,15,968.5,97.5,1.7,21.7,967.0,935.7,683.03
2018,4,21,12,30,968.0,98.0,1.7,21.9,965.0,899.17,659.21
2018,4,21,12,45,966.5,97.0,1.7,22.05,954.5,857.18,631.82
2018,4,21,13,0,965.0,96.0,1.7,22.2,944.0,812.2,602.25
2018,4,21,13,15,961.0,95.5,1.7,22.25,926.0,763.11,568.96
2018,4,21,13,30,957.0,95.0,1.7,22.3,908.0,711.62,531.84
2018,4,21,13,45,951.0,93.5,1.7,22.35,881.5,655.89,490.67
2018,4,21,14,0,945.0,92.0,1.7,22.4,855.0,598.46,446.96
2018,4,21,14,15,936.5,91.5,1.75,22.35,822.5,539.17,400.74
2018,4,21,14,30,928.0,91.0,1.8,22.3,790.0,478.91,352.02
2018,4,21,14,45,917.5,89.5,1.8,22.25,751.5,416.41,299.8
2018,4,21,15,0,907.0,88.0,1.8,22.2,713.0,353.74,246.07
2018,4,21,15,15,893.5,85.5,1.8,22.2,669.0,289.66,190.86
2018,4,21,15,30,880.0,83.0,1.8,22.2,625.0,226.33,137.74
2018,4,21,15,45,859.5,82.0,1.8,21.9,576.5,164.25,91.47
2018,4,21,16,0,839.0,81.0,1.8,21.6,528.0,96.66,53.36
2018,4,21,16,15,812.5,78.5,1.8,21.15,476.5,62.98,48.66
2018,4,21,16,30,786.0,76.0,1.8,20.7,425.0,61.81,47.96
2018,4,21,16,45,750.5,72.0,1.8,20.3,371.5,59.37,46.11
2018,4,21,17,0,715.0,68.0,1.8,19.9,318.0,56.91,44.19
2018,4,21,17,15,666.5,62.0,1.7,18.75,265.0,48.33,36.97
2018,4,21,17,30,618.0,56.0,1.6,17.6,212.0,44.33,33.59
2018,4,21,17,45,543.5,49.0,1.55,16.45,162.5,39.3,29.1
2018,4,21,18,0,469.0,42.0,1.5,15.3,113.0,34.26,24.36
2018,4,21,18,15,341.0,32.0,1.65,14.6,73.0,26.41,16.55
2018,4,21,18,30,213.0,22.0,1.8,13.9,33.0,18.52,0.0
2018,4,21,18,45,106.5,11.0,1.95,13.2,16.5,9.39,0.0
2018,4,21,19,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.6,7.25,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.25,5.4,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,22,5,15,37.0,5.5,1.2,5.8,6.0,0.0,0.0
2018,4,22,5,30,74.0,11.0,1.3,6.5,12.0,36.24,0.0
2018,4,22,5,45,219.5,24.5,1.4,7.2,45.5,138.02,64.59
2018,4,22,6,0,365.0,38.0,1.5,7.9,79.0,244.64,195.05
2018,4,22,6,15,466.0,46.5,1.55,8.55,127.0,330.73,273.61
2018,4,22,6,30,567.0,55.0,1.6,9.2,175.0,426.4,356.17
2018,4,22,6,45,631.0,61.0,1.65,9.8,229.0,504.49,421.3
2018,4,22,7,0,695.0,67.0,1.7,10.4,283.0,587.07,486.91
2018,4,22,7,15,727.0,73.0,1.65,11.2,335.5,645.89,529.02
2018,4,22,7,30,759.0,79.0,1.6,12.0,388.0,709.52,572.52
2018,4,22,7,45,720.0,96.0,1.5,12.8,420.5,732.68,584.32
2018,4,22,8,0,681.0,113.0,1.4,13.6,453.0,745.68,588.73
2018,4,22,8,15,739.0,112.0,1.35,14.3,515.0,817.84,635.54
2018,4,22,8,30,797.0,111.0,1.3,15.0,577.0,885.24,676.7
2018,4,22,8,45,793.5,121.5,1.25,15.65,616.0,913.06,690.21
2018,4,22,9,0,790.0,132.0,1.2,16.3,655.0,937.13,701.51
2018,4,22,9,15,756.5,156.5,1.2,16.8,682.0,951.3,707.49
2018,4,22,9,30,723.0,181.0,1.2,17.3,709.0,953.35,705.8
2018,4,22,9,45,793.5,161.0,1.25,17.8,765.5,997.76,732.62
2018,4,22,10,0,864.0,141.0,1.3,18.3,822.0,1049.23,763.02
2018,4,22,10,15,781.0,189.0,1.35,18.65,821.0,1023.1,744.56
2018,4,22,10,30,698.0,237.0,1.4,19.0,820.0,982.95,718.22
2018,4,22,10,45,628.0,282.5,1.45,19.35,817.0,946.98,692.73
2018,4,22,11,0,558.0,328.0,1.5,19.7,814.0,907.94,664.72
2018,4,22,11,15,511.0,353.0,1.5,20.05,803.0,871.79,638.71
2018,4,22,11,30,464.0,378.0,1.5,20.4,792.0,833.79,611.38
2018,4,22,11,45,465.5,381.5,1.55,20.75,799.0,819.83,601.82
2018,4,22,12,0,467.0,385.0,1.6,21.1,806.0,803.4,590.31
2018,4,22,12,15,470.5,381.5,1.6,21.4,805.0,780.21,574.04
2018,4,22,12,30,474.0,378.0,1.6,21.7,804.0,754.85,556.28
2018,4,22,12,45,609.0,306.0,1.65,22.0,847.0,771.84,570.36
2018,4,22,13,0,744.0,234.0,1.7,22.3,890.0,778.27,576.17
2018,4,22,13,15,845.0,173.0,1.7,22.4,904.0,753.15,559.58
2018,4,22,13,30,946.0,112.0,1.7,22.5,918.0,717.78,535.19
2018,4,22,13,45,921.0,120.5,1.7,22.65,886.0,659.32,491.73
2018,4,22,14,0,896.0,129.0,1.7,22.8,854.0,600.75,447.19
2018,4,22,14,15,898.0,121.0,1.7,22.8,823.5,542.95,402.17
2018,4,22,14,30,900.0,113.0,1.7,22.8,793.0,483.22,354.01
2018,4,22,14,45,887.0,110.5,1.7,22.75,752.5,420.41,302.12
2018,4,22,15,0,874.0,108.0,1.7,22.7,712.0,357.79,249.06
2018,4,22,15,15,869.0,102.0,1.7,22.7,671.0,289.93,191.26
2018,4,22,15,30,864.0,96.0,1.7,22.7,630.0,226.03,137.75
2018,4,22,15,45,847.0,92.5,1.6,22.5,582.0,162.74,90.53
2018,4,22,16,0,830.0,89.0,1.5,22.3,534.0,101.31,57.38
2018,4,22,16,15,803.0,84.5,1.4,22.0,480.5,67.13,51.99
2018,4,22,16,30,776.0,80.0,1.3,21.7,427.0,64.62,50.15
2018,4,22,16,45,745.0,75.5,1.25,21.4,375.0,61.98,48.13
2018,4,22,17,0,714.0,71.0,1.2,21.1,323.0,59.27,46.0
2018,4,22,17,15,647.5,65.5,1.15,19.95,265.5,50.76,38.9
2018,4,22,17,30,581.0,60.0,1.1,18.8,208.0,47.15,35.9
2018,4,22,17,45,507.0,52.0,1.1,17.65,159.5,41.47,30.88
2018,4,22,18,0,433.0,44.0,1.1,16.5,111.0,35.74,25.56
2018,4,22,18,15,309.0,34.0,1.15,15.85,72.5,28.02,17.93
2018,4,22,18,30,185.0,24.0,1.2,15.2,34.0,18.74,0.36
2018,4,22,18,45,92.5,12.0,1.3,14.5,17.0,10.24,0.0
2018,4,22,19,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,23,5,15,21.5,5.5,1.0,8.95,6.0,0.0,0.0
2018,4,23,5,30,43.0,11.0,1.0,9.4,12.0,25.0,0.0
2018,4,23,5,45,125.5,25.5,1.0,9.85,38.0,101.36,53.93
2018,4,23,6,0,208.0,40.0,1.0,10.3,64.0,171.27,135.42
2018,4,23,6,15,272.5,54.5,1.1,10.75,103.0,233.51,191.99
2018,4,23,6,30,337.0,69.0,1.2,11.2,142.0,302.74,252.37
2018,4,23,6,45,359.5,85.5,1.3,11.7,182.0,353.7,295.54
2018,4,23,7,0,382.0,102.0,1.4,12.2,222.0,405.89,337.98
2018,4,23,7,15,461.0,109.0,1.4,12.95,280.0,489.22,403.39
2018,4,23,7,30,540.0,116.0,1.4,13.7,338.0,585.65,475.59
2018,4,23,7,45,650.0,108.0,1.4,14.4,410.0,689.17,549.5
2018,4,23,8,0,760.0,100.0,1.4,15.1,482.0,796.9,622.17
2018,4,23,8,15,783.5,104.0,1.4,15.7,532.0,842.02,648.83
2018,4,23,8,30,807.0,108.0,1.4,16.3,582.0,890.3,677.76
2018,4,23,8,45,825.0,110.5,1.4,16.9,628.0,929.54,699.99
2018,4,23,9,0,843.0,113.0,1.4,17.5,674.0,966.06,720.17
2018,4,23,9,15,862.5,112.5,1.3,18.15,716.5,997.58,735.05
2018,4,23,9,30,882.0,112.0,1.2,18.8,759.0,1013.78,739.84
2018,4,23,9,45,900.0,109.5,1.1,19.4,796.5,1034.84,747.91
2018,4,23,10,0,918.0,107.0,1.0,20.0,834.0,1052.3,753.48
2018,4,23,10,15,924.5,108.0,0.95,20.6,862.0,1058.15,752.94
2018,4,23,10,30,931.0,109.0,0.9,21.2,890.0,1059.95,750.2
2018,4,23,10,45,935.5,110.5,0.85,21.8,911.5,1056.18,744.27
2018,4,23,11,0,940.0,112.0,0.8,22.4,933.0,1048.31,736.09
2018,4,23,11,15,942.0,113.0,0.9,22.6,946.0,1033.42,728.3
2018,4,23,11,30,944.0,114.0,1.0,22.8,959.0,1014.57,718.11
2018,4,23,11,45,944.5,114.5,1.1,23.05,964.5,990.0,704.16
2018,4,23,12,0,945.0,115.0,1.2,23.3,970.0,961.75,687.79
2018,4,23,12,15,944.0,114.5,1.25,23.4,967.0,927.74,667.21
2018,4,23,12,30,943.0,114.0,1.3,23.5,964.0,890.47,644.38
2018,4,23,12,45,939.5,114.5,1.35,23.55,953.0,849.02,618.71
2018,4,23,13,0,936.0,115.0,1.4,23.6,942.0,804.8,590.89
2018,4,23,13,15,932.0,114.0,1.45,23.6,924.0,756.37,558.39
2018,4,23,13,30,928.0,113.0,1.5,23.6,906.0,705.65,522.8
2018,4,23,13,45,921.5,112.0,1.55,23.6,880.0,651.37,483.53
2018,4,23,14,0,915.0,111.0,1.6,23.6,854.0,595.5,441.71
2018,4,23,14,15,906.5,109.5,1.65,23.5,821.5,536.89,396.52
2018,4,23,14,30,898.0,108.0,1.7,23.4,789.0,477.41,348.94
2018,4,23,14,45,886.5,106.0,1.7,23.35,750.0,415.82,297.95
2018,4,23,15,0,875.0,104.0,1.7,23.3,711.0,354.22,245.67
2018,4,23,15,15,860.0,101.5,1.7,23.3,667.0,286.46,188.38
2018,4,23,15,30,845.0,99.0,1.7,23.3,623.0,224.07,136.64
2018,4,23,15,45,825.5,95.5,1.75,22.9,574.5,161.77,90.58
2018,4,23,16,0,806.0,92.0,1.8,22.5,526.0,101.66,58.42
2018,4,23,16,15,781.0,88.0,1.85,22.0,475.0,69.29,53.84
2018,4,23,16,30,756.0,84.0,1.9,21.5,424.0,67.32,52.5
2018,4,23,16,45,720.0,79.5,1.95,21.05,371.0,59.35,45.93
2018,4,23,17,0,684.0,75.0,2.0,20.6,318.0,56.95,44.09
2018,4,23,17,15,632.0,69.5,2.0,19.4,265.5,53.61,41.48
2018,4,23,17,30,580.0,64.0,2.0,18.2,213.0,50.26,38.71
2018,4,23,17,45,502.0,55.5,2.0,17.05,163.5,44.27,33.41
2018,4,23,18,0,424.0,47.0,2.0,15.9,114.0,38.21,27.79
2018,4,23,18,15,301.5,35.0,2.25,15.15,74.0,28.8,18.73
2018,4,23,18,30,179.0,23.0,2.5,14.4,34.0,17.95,1.97
2018,4,23,18,45,89.5,11.5,2.7,13.65,17.0,9.82,0.0
2018,4,23,19,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,3.25,9.55,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,3.15,9.25,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,3.0,8.95,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,2.75,8.65,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,2.5,8.35,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.65,6.65,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,4,24,5,15,42.0,6.5,1.85,7.05,7.5,0.0,0.0
2018,4,24,5,30,84.0,13.0,2.1,7.6,15.0,41.6,0.0
2018,4,24,5,45,197.0,27.0,2.35,8.1,46.5,134.45,81.47
2018,4,24,6,0,310.0,41.0,2.6,8.6,78.0,221.06,177.99
2018,4,24,6,15,419.0,50.5,2.6,9.15,127.0,309.61,257.87
2018,4,24,6,30,528.0,60.0,2.6,9.7,176.0,408.74,343.86
2018,4,24,6,45,581.5,68.0,2.65,10.25,227.0,480.61,404.6
2018,4,24,7,0,635.0,76.0,2.7,10.8,278.0,556.05,465.61
2018,4,24,7,15,687.5,79.5,2.65,11.4,334.0,628.34,520.67
2018,4,24,7,30,740.0,83.0,2.6,12.0,390.0,702.83,574.12
2018,4,24,7,45,771.0,86.5,2.6,12.55,443.0,757.48,611.25
2018,4,24,8,0,802.0,90.0,2.6,13.1,496.0,815.8,650.15
2018,4,24,8,15,816.5,95.5,2.55,13.6,544.0,860.82,678.23
2018,4,24,8,30,831.0,101.0,2.5,14.1,592.0,903.43,704.1
