Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,13,2,15,0.0,0.0,3.35,9.05,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,3.25,8.95,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,3.15,8.8,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,3.0,8.65,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,3.0,8.85,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,6,13,4,45,85.5,8.5,3.2,9.3,11.5,7.26,0.0
2018,6,13,5,0,171.0,17.0,3.3,9.5,23.0,53.32,0.0
2018,6,13,5,15,314.0,26.0,3.25,10.1,57.5,132.33,83.29
2018,6,13,5,30,457.0,35.0,3.2,10.7,92.0,212.43,161.47
2018,6,13,5,45,541.5,40.5,3.2,11.35,137.5,279.32,222.71
2018,6,13,6,0,626.0,46.0,3.2,12.0,183.0,352.6,287.95
2018,6,13,6,15,678.0,50.0,3.1,12.85,233.0,417.97,344.63
2018,6,13,6,30,730.0,54.0,3.0,13.7,283.0,487.07,401.85
2018,6,13,6,45,765.0,57.5,2.9,14.55,334.5,548.57,450.55
2018,6,13,7,0,800.0,61.0,2.8,15.4,386.0,611.33,498.0
2018,6,13,7,15,825.5,64.0,2.7,16.2,438.0,662.0,533.83
2018,6,13,7,30,851.0,67.0,2.6,17.0,490.0,717.52,570.67
2018,6,13,7,45,870.5,69.0,2.5,17.75,540.0,766.48,601.62
2018,6,13,8,0,890.0,71.0,2.4,18.5,590.0,813.95,630.61
2018,6,13,8,15,904.0,73.0,2.35,19.4,637.5,854.97,654.32
2018,6,13,8,30,918.0,75.0,2.3,20.3,685.0,893.53,675.84
2018,6,13,8,45,929.5,76.5,2.3,21.15,728.5,926.58,693.8
2018,6,13,9,0,941.0,78.0,2.3,22.0,772.0,956.56,709.53
2018,6,13,9,15,946.0,81.5,2.3,22.8,810.0,979.45,720.57
2018,6,13,9,30,951.0,85.0,2.3,23.6,848.0,998.63,729.21
2018,6,13,9,45,954.0,88.0,2.3,24.4,880.0,1011.53,733.84
2018,6,13,10,0,957.0,91.0,2.3,25.2,912.0,1020.5,736.07
2018,6,13,10,15,962.0,92.0,2.3,25.8,939.0,1025.33,736.38
2018,6,13,10,30,967.0,93.0,2.3,26.4,966.0,1026.19,734.33
2018,6,13,10,45,970.5,93.5,2.35,27.05,986.0,1021.11,729.12
2018,6,13,11,0,974.0,94.0,2.4,27.7,1006.0,1012.07,721.57
2018,6,13,11,15,975.5,94.0,2.5,28.2,1018.0,996.74,711.11
2018,6,13,11,30,977.0,94.0,2.6,28.7,1030.0,977.61,698.32
2018,6,13,11,45,978.0,94.5,2.7,29.15,1036.0,954.8,683.34
2018,6,13,12,0,979.0,95.0,2.8,29.6,1042.0,928.41,666.06
2018,6,13,12,15,976.5,96.5,2.95,29.85,1039.5,896.59,646.07
2018,6,13,12,30,974.0,98.0,3.1,30.1,1037.0,861.68,623.85
2018,6,13,12,45,969.0,99.5,3.3,30.35,1026.5,821.94,598.45
2018,6,13,13,0,964.0,101.0,3.5,30.6,1016.0,779.62,570.59
2018,6,13,13,15,961.0,100.5,3.7,30.5,999.5,734.61,539.4
2018,6,13,13,30,958.0,100.0,3.9,30.4,983.0,687.25,505.55
2018,6,13,13,45,953.5,99.5,4.15,30.3,959.5,636.87,468.52
2018,6,13,14,0,949.0,99.0,4.4,30.2,936.0,584.68,428.84
2018,6,13,14,15,942.0,98.0,4.6,29.8,905.5,529.32,385.91
2018,6,13,14,30,935.0,97.0,4.8,29.4,875.0,472.86,340.65
2018,6,13,14,45,926.0,95.5,5.0,29.0,838.5,414.45,292.37
2018,6,13,15,0,917.0,94.0,5.2,28.6,802.0,355.67,242.57
2018,6,13,15,15,906.0,92.0,5.2,28.6,761.0,295.92,191.27
2018,6,13,15,30,895.0,90.0,5.2,28.6,720.0,236.53,141.81
2018,6,13,15,45,881.5,88.0,5.45,27.3,675.0,177.42,97.94
2018,6,13,16,0,868.0,86.0,5.7,26.0,630.0,119.45,65.0
2018,6,13,16,15,852.0,83.0,5.75,25.15,582.0,73.75,56.51
2018,6,13,16,30,836.0,80.0,5.8,24.3,534.0,63.18,48.01
2018,6,13,16,45,813.5,77.0,5.8,23.45,483.5,61.7,47.11
2018,6,13,17,0,791.0,74.0,5.8,22.6,433.0,60.16,46.14
2018,6,13,17,15,760.5,69.5,5.75,21.6,381.5,57.32,44.06
2018,6,13,17,30,730.0,65.0,5.7,20.6,330.0,54.39,41.84
2018,6,13,17,45,687.5,61.0,5.6,19.65,280.0,51.68,39.73
2018,6,13,18,0,645.0,57.0,5.5,18.7,230.0,44.98,34.0
2018,6,13,18,15,580.0,50.5,5.4,17.75,182.0,40.33,29.9
2018,6,13,18,30,515.0,44.0,5.3,16.8,134.0,35.63,25.58
2018,6,13,18,45,412.5,36.5,5.2,15.9,94.0,29.92,20.11
2018,6,13,19,0,310.0,29.0,5.1,15.0,54.0,24.25,13.02
2018,6,13,19,15,176.0,17.0,5.05,14.4,29.5,14.51,0.0
2018,6,13,19,30,42.0,5.0,5.0,13.8,5.0,4.27,0.0
2018,6,13,19,45,21.0,2.5,5.0,13.2,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.95,11.65,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.9,11.15,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.85,10.85,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.8,10.7,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.8,10.55,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.75,10.25,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.7,10.1,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.7,9.9,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.65,9.8,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.55,9.4,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.5,9.3,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.45,9.2,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.4,9.1,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.4,8.9,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.3,8.85,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.2,8.8,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,4.15,8.75,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.1,8.7,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,4.05,8.65,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.95,8.6,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,4.0,8.75,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,6,14,4,45,68.0,8.0,4.15,9.05,10.5,6.83,0.0
2018,6,14,5,0,136.0,16.0,4.2,9.2,21.0,44.41,0.0
2018,6,14,5,15,269.5,27.0,4.2,9.65,54.5,120.15,75.64
2018,6,14,5,30,403.0,38.0,4.2,10.1,88.0,196.4,149.97
2018,6,14,5,45,488.5,45.0,4.25,10.6,132.5,262.62,210.67
2018,6,14,6,0,574.0,52.0,4.3,11.1,177.0,337.41,277.61
2018,6,14,6,15,629.5,57.0,4.25,11.55,226.5,402.75,335.33
2018,6,14,6,30,685.0,62.0,4.2,12.0,276.0,470.33,392.9
2018,6,14,6,45,723.5,65.5,4.15,12.5,327.5,532.02,443.49
2018,6,14,7,0,762.0,69.0,4.1,13.0,379.0,595.29,493.39
2018,6,14,7,15,790.5,72.5,4.0,13.5,431.0,652.78,536.95
2018,6,14,7,30,819.0,76.0,3.9,14.0,483.0,710.21,577.35
2018,6,14,7,45,841.0,78.5,3.85,14.5,533.5,754.08,606.71
2018,6,14,8,0,863.0,81.0,3.8,15.0,584.0,803.07,639.29
2018,6,14,8,15,879.0,82.5,3.75,15.55,631.0,844.28,665.4
2018,6,14,8,30,895.0,84.0,3.7,16.1,678.0,883.24,689.49
2018,6,14,8,45,907.5,86.0,3.65,16.65,722.0,917.11,709.63
2018,6,14,9,0,920.0,88.0,3.6,17.2,766.0,948.03,727.47
2018,6,14,9,15,930.5,88.5,3.6,17.75,805.0,972.27,740.89
2018,6,14,9,30,941.0,89.0,3.6,18.3,844.0,993.1,751.98
2018,6,14,9,45,950.0,89.0,3.6,18.85,877.5,1008.4,759.34
2018,6,14,10,0,959.0,89.0,3.6,19.4,911.0,1019.97,764.29
2018,6,14,10,15,964.5,90.0,3.75,19.85,938.5,1025.37,766.61
2018,6,14,10,30,970.0,91.0,3.9,20.3,966.0,1026.79,766.4
2018,6,14,10,45,974.0,91.5,4.0,20.75,986.5,1022.26,762.01
2018,6,14,11,0,978.0,92.0,4.1,21.2,1007.0,1013.74,755.09
2018,6,14,11,15,980.0,92.5,4.25,21.45,1020.0,999.4,745.26
2018,6,14,11,30,982.0,93.0,4.4,21.7,1033.0,981.2,732.9
2018,6,14,11,45,982.5,93.0,4.5,21.95,1038.5,957.45,716.68
2018,6,14,12,0,983.0,93.0,4.6,22.2,1044.0,930.15,698.23
2018,6,14,12,15,981.5,94.0,4.75,22.25,1042.0,898.69,677.72
2018,6,14,12,30,980.0,95.0,4.9,22.3,1040.0,864.07,654.8
2018,6,14,12,45,976.5,95.5,5.05,22.3,1030.0,824.51,628.26
2018,6,14,13,0,973.0,96.0,5.2,22.3,1020.0,782.24,599.29
2018,6,14,13,15,970.0,96.0,5.3,22.15,1003.5,737.38,566.04
2018,6,14,13,30,967.0,96.0,5.4,22.0,987.0,690.13,530.12
2018,6,14,13,45,962.5,95.0,5.5,21.8,963.5,639.02,490.39
2018,6,14,14,0,958.0,94.0,5.6,21.6,940.0,586.09,448.02
2018,6,14,14,15,952.0,93.0,5.6,21.3,910.0,530.83,402.47
2018,6,14,14,30,946.0,92.0,5.6,21.0,880.0,474.36,354.56
2018,6,14,14,45,938.5,90.0,5.6,20.7,844.0,415.61,303.56
2018,6,14,15,0,931.0,88.0,5.6,20.4,808.0,356.31,251.07
2018,6,14,15,15,921.0,86.0,5.6,20.4,767.0,296.1,197.47
2018,6,14,15,30,911.0,84.0,5.6,20.4,726.0,236.12,145.67
2018,6,14,15,45,898.0,82.5,5.5,19.65,681.0,176.58,99.55
2018,6,14,16,0,885.0,81.0,5.4,18.9,636.0,118.09,64.99
2018,6,14,16,15,869.0,78.0,5.3,18.45,587.5,70.81,55.56
2018,6,14,16,30,853.0,75.0,5.2,18.0,539.0,68.66,54.01
2018,6,14,16,45,831.0,72.0,5.1,17.6,488.5,66.27,52.23
2018,6,14,17,0,809.0,69.0,5.0,17.2,438.0,56.71,44.17
2018,6,14,17,15,779.0,65.5,4.95,16.65,386.0,54.49,42.48
2018,6,14,17,30,749.0,62.0,4.9,16.1,334.0,52.21,40.71
2018,6,14,17,45,706.0,57.5,4.8,15.5,283.0,48.97,38.02
2018,6,14,18,0,663.0,53.0,4.7,14.9,232.0,45.69,35.19
2018,6,14,18,15,597.0,48.0,4.55,14.3,184.0,41.81,31.69
2018,6,14,18,30,531.0,43.0,4.4,13.7,136.0,34.86,25.27
2018,6,14,18,45,425.0,36.0,4.25,13.1,95.5,29.5,20.04
2018,6,14,19,0,319.0,29.0,4.1,12.5,55.0,24.24,13.35
2018,6,14,19,15,181.5,17.0,4.05,12.15,30.0,14.51,0.0
2018,6,14,19,30,44.0,5.0,4.0,11.8,5.0,4.27,0.0
2018,6,14,19,45,22.0,2.5,3.95,11.4,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.85,10.4,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.75,9.85,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.7,9.65,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.7,9.35,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.7,9.25,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.7,8.95,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.7,8.85,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,8.75,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.65,8.65,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.55,8.55,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.5,8.45,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,6,15,4,45,63.5,8.5,3.85,9.05,10.5,7.26,0.0
2018,6,15,5,0,127.0,17.0,4.0,9.3,21.0,43.11,0.0
2018,6,15,5,15,258.0,27.5,4.15,9.75,54.0,116.94,73.41
2018,6,15,5,30,389.0,38.0,4.3,10.2,87.0,191.2,145.88
2018,6,15,5,45,476.0,44.5,4.45,10.7,130.5,256.62,205.82
2018,6,15,6,0,563.0,51.0,4.6,11.2,174.0,330.73,272.3
2018,6,15,6,15,618.0,56.5,4.6,11.7,223.0,395.73,329.89
2018,6,15,6,30,673.0,62.0,4.6,12.2,272.0,463.01,387.45
2018,6,15,6,45,711.5,66.0,4.65,12.75,323.0,524.65,438.46
2018,6,15,7,0,750.0,70.0,4.7,13.3,374.0,587.94,489.01
2018,6,15,7,15,777.0,73.0,4.75,13.8,424.5,643.29,531.79
2018,6,15,7,30,804.0,76.0,4.8,14.3,475.0,698.48,571.65
2018,6,15,7,45,824.5,78.5,4.85,14.8,524.5,747.51,605.9
2018,6,15,8,0,845.0,81.0,4.9,15.3,574.0,787.86,633.07
2018,6,15,8,15,860.5,83.5,4.9,15.7,620.5,829.25,660.63
2018,6,15,8,30,876.0,86.0,4.9,16.1,667.0,868.42,686.17
2018,6,15,8,45,887.5,88.0,4.95,16.55,709.5,900.95,706.83
2018,6,15,9,0,899.0,90.0,5.0,17.0,752.0,930.56,725.29
2018,6,15,9,15,906.0,92.5,5.05,17.35,789.5,953.39,739.16
2018,6,15,9,30,913.0,95.0,5.1,17.7,827.0,972.75,750.64
2018,6,15,9,45,918.0,98.0,5.1,18.05,859.5,987.13,758.32
2018,6,15,10,0,923.0,101.0,5.1,18.4,892.0,997.75,763.48
2018,6,15,10,15,929.0,101.5,5.15,18.6,919.0,1002.93,765.83
2018,6,15,10,30,935.0,102.0,5.2,18.8,946.0,1004.28,765.68
2018,6,15,10,45,939.5,102.0,5.3,19.05,966.0,999.84,761.89
2018,6,15,11,0,944.0,102.0,5.4,19.3,986.0,991.54,755.56
2018,6,15,11,15,947.0,102.0,5.45,19.3,999.0,978.02,746.09
2018,6,15,11,30,950.0,102.0,5.5,19.3,1012.0,960.74,734.1
2018,6,15,11,45,952.0,102.0,5.6,19.35,1018.5,938.92,719.16
2018,6,15,12,0,954.0,102.0,5.7,19.4,1025.0,913.6,701.73
2018,6,15,12,15,953.0,102.5,5.8,19.25,1023.0,882.87,680.94
2018,6,15,12,30,952.0,103.0,5.9,19.1,1021.0,849.07,657.82
2018,6,15,12,45,949.0,104.0,6.0,19.0,1012.0,811.25,631.46
2018,6,15,13,0,946.0,105.0,6.1,18.9,1003.0,770.78,602.45
2018,6,15,13,15,944.0,103.5,6.15,18.65,987.0,726.46,568.7
2018,6,15,13,30,942.0,102.0,6.2,18.4,971.0,679.77,532.31
2018,6,15,13,45,938.0,101.0,6.25,18.15,948.0,630.13,492.66
2018,6,15,14,0,934.0,100.0,6.3,17.9,925.0,578.67,450.43
2018,6,15,14,15,929.0,98.5,6.35,17.55,896.0,524.74,405.16
2018,6,15,14,30,924.0,97.0,6.4,17.2,867.0,469.53,357.47
2018,6,15,14,45,917.0,95.0,6.4,16.85,832.0,412.18,306.7
2018,6,15,15,0,910.0,93.0,6.4,16.5,797.0,354.24,254.45
2018,6,15,15,15,899.5,91.0,6.4,16.5,756.5,295.09,200.86
2018,6,15,15,30,889.0,89.0,6.4,16.5,716.0,236.25,149.16
2018,6,15,15,45,877.5,86.0,6.25,15.7,671.5,177.14,102.45
2018,6,15,16,0,866.0,83.0,6.1,14.9,627.0,118.95,67.04
2018,6,15,16,15,851.5,79.5,6.0,14.55,579.5,71.48,57.02
2018,6,15,16,30,837.0,76.0,5.9,14.2,532.0,69.06,55.2
2018,6,15,16,45,816.0,73.0,5.75,13.85,482.5,58.87,46.5
2018,6,15,17,0,795.0,70.0,5.6,13.5,433.0,57.24,45.31
2018,6,15,17,15,765.0,66.5,5.45,13.1,382.0,55.06,43.61
2018,6,15,17,30,735.0,63.0,5.3,12.7,331.0,52.83,41.83
2018,6,15,17,45,692.0,58.5,5.15,12.3,280.5,49.63,39.12
2018,6,15,18,0,649.0,54.0,5.0,11.9,230.0,46.4,36.28
2018,6,15,18,15,580.5,49.5,4.8,11.5,182.5,39.49,29.98
2018,6,15,18,30,512.0,45.0,4.6,11.1,135.0,36.4,26.95
2018,6,15,18,45,403.0,37.5,4.4,10.65,95.0,30.69,21.33
2018,6,15,19,0,294.0,30.0,4.2,10.2,55.0,25.06,14.3
2018,6,15,19,15,165.5,18.0,4.1,9.95,30.5,15.36,0.0
2018,6,15,19,30,37.0,6.0,4.0,9.7,6.0,5.12,0.0
2018,6,15,19,45,18.5,3.0,3.9,9.45,3.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.75,9.1,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.7,8.95,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.7,8.95,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.2,8.95,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.8,8.85,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,6,16,4,45,55.5,8.5,1.9,9.2,10.5,0.0,0.0
2018,6,16,5,0,111.0,17.0,2.1,9.4,21.0,39.41,0.0
2018,6,16,5,15,238.0,29.0,2.2,9.8,53.5,112.05,70.07
2018,6,16,5,30,365.0,41.0,2.3,10.2,86.0,185.25,140.96
2018,6,16,5,45,456.5,48.0,2.4,10.6,130.0,252.03,201.26
2018,6,16,6,0,548.0,55.0,2.5,11.0,174.0,327.84,268.25
2018,6,16,6,15,605.5,60.0,2.5,11.5,223.0,392.91,324.92
2018,6,16,6,30,663.0,65.0,2.5,12.0,272.0,462.48,383.2
2018,6,16,6,45,704.0,68.5,2.5,12.5,323.0,522.29,431.63
2018,6,16,7,0,745.0,72.0,2.5,13.0,374.0,586.34,481.5
2018,6,16,7,15,773.0,75.5,2.45,13.6,425.0,642.8,523.26
2018,6,16,7,30,801.0,79.0,2.4,14.2,476.0,699.18,562.11
2018,6,16,7,45,822.5,81.5,2.4,14.8,526.0,748.92,595.05
2018,6,16,8,0,844.0,84.0,2.4,15.4,576.0,789.93,620.99
2018,6,16,8,15,860.5,85.5,2.45,16.05,622.5,830.99,646.81
2018,6,16,8,30,877.0,87.0,2.5,16.7,669.0,869.91,670.71
2018,6,16,8,45,889.5,89.0,2.5,17.35,712.0,903.38,690.13
2018,6,16,9,0,902.0,91.0,2.5,18.0,755.0,933.97,707.38
2018,6,16,9,15,910.0,93.5,2.6,18.6,793.5,957.81,721.0
2018,6,16,9,30,918.0,96.0,2.7,19.2,832.0,978.2,732.34
2018,6,16,9,45,923.5,98.5,2.8,19.8,864.5,992.61,739.75
2018,6,16,10,0,929.0,101.0,2.9,20.4,897.0,1003.25,744.78
2018,6,16,10,15,935.0,101.5,3.05,20.85,924.0,1008.49,747.21
2018,6,16,10,30,941.0,102.0,3.2,21.3,951.0,1009.88,747.21
2018,6,16,10,45,945.5,102.5,3.35,21.75,971.5,1005.95,743.79
2018,6,16,11,0,950.0,103.0,3.5,22.2,992.0,998.11,737.89
2018,6,16,11,15,953.0,102.5,3.7,22.5,1005.0,984.06,728.69
2018,6,16,11,30,956.0,102.0,3.9,22.8,1018.0,966.26,717.0
2018,6,16,11,45,957.5,102.5,4.1,23.05,1024.5,944.37,702.65
2018,6,16,12,0,959.0,103.0,4.3,23.3,1031.0,918.97,685.85
2018,6,16,12,15,958.5,103.5,4.55,23.35,1029.5,888.54,666.46
2018,6,16,12,30,958.0,104.0,4.8,23.4,1028.0,854.99,645.07
2018,6,16,12,45,955.0,104.5,5.05,23.4,1018.5,816.57,619.98
2018,6,16,13,0,952.0,105.0,5.3,23.4,1009.0,775.49,592.1
2018,6,16,13,15,949.0,104.5,5.5,23.2,993.0,731.1,559.79
2018,6,16,13,30,946.0,104.0,5.7,23.0,977.0,684.39,524.75
2018,6,16,13,45,942.0,103.0,5.95,22.75,954.0,634.58,486.49
2018,6,16,14,0,938.0,102.0,6.2,22.5,931.0,582.94,445.47
2018,6,16,14,15,932.0,100.5,6.35,22.05,901.5,528.33,400.91
2018,6,16,14,30,926.0,99.0,6.5,21.6,872.0,472.55,353.91
2018,6,16,14,45,918.0,98.0,6.65,21.15,837.0,415.46,304.47
2018,6,16,15,0,910.0,97.0,6.8,20.7,802.0,357.87,253.52
2018,6,16,15,15,899.0,95.0,6.8,20.7,761.0,298.56,200.61
2018,6,16,15,30,888.0,93.0,6.8,20.7,720.0,239.6,149.58
2018,6,16,15,45,876.0,90.5,6.95,19.45,676.0,180.77,103.96
2018,6,16,16,0,864.0,88.0,7.1,18.2,632.0,122.9,69.2
2018,6,16,16,15,848.5,85.5,7.1,17.5,585.0,75.27,59.62
2018,6,16,16,30,833.0,83.0,7.1,16.8,538.0,65.12,51.2
2018,6,16,16,45,810.5,80.0,7.05,16.15,488.0,63.73,50.31
2018,6,16,17,0,788.0,77.0,7.0,15.5,438.0,62.27,49.36
2018,6,16,17,15,756.0,73.5,6.9,14.85,386.5,60.27,47.9
2018,6,16,17,30,724.0,70.0,6.8,14.2,335.0,58.24,46.38
2018,6,16,17,45,677.0,66.0,6.75,13.55,284.0,51.07,40.19
2018,6,16,18,0,630.0,62.0,6.7,12.9,233.0,48.68,38.15
2018,6,16,18,15,559.0,56.0,6.45,12.35,185.0,44.56,34.4
2018,6,16,18,30,488.0,50.0,6.2,11.8,137.0,40.47,30.48
2018,6,16,18,45,375.5,41.5,5.95,11.25,96.0,34.08,24.24
2018,6,16,19,0,263.0,33.0,5.7,10.7,55.0,27.73,16.51
2018,6,16,19,15,146.0,19.5,5.55,10.4,30.5,16.64,0.0
2018,6,16,19,30,29.0,6.0,5.4,10.1,6.0,5.12,0.0
2018,6,16,19,45,14.5,3.0,5.3,9.75,3.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.2,9.4,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.15,9.3,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.1,9.2,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.05,9.15,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.0,9.1,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.9,9.1,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.8,9.1,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.7,9.1,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.45,9.1,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.3,9.1,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.15,9.15,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.95,9.25,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.65,9.35,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.85,9.7,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,6,17,4,45,35.0,8.5,2.15,10.05,9.5,0.0,0.0
2018,6,17,5,0,70.0,17.0,2.2,10.2,19.0,30.15,0.0
2018,6,17,5,15,178.5,30.5,2.25,10.45,49.5,96.65,60.04
2018,6,17,5,30,287.0,44.0,2.3,10.7,80.0,160.66,122.12
2018,6,17,5,45,326.0,55.0,2.35,10.95,112.5,204.48,163.33
2018,6,17,6,0,365.0,66.0,2.4,11.2,145.0,252.48,207.06
2018,6,17,6,15,373.0,80.5,2.45,11.5,179.5,292.53,243.03
2018,6,17,6,30,381.0,95.0,2.5,11.8,214.0,332.62,277.62
2018,6,17,6,45,497.5,97.0,2.5,12.05,281.0,430.65,358.53
2018,6,17,7,0,614.0,99.0,2.5,12.3,348.0,533.38,440.49
2018,6,17,7,15,670.5,99.0,2.45,12.55,404.0,600.43,491.76
2018,6,17,7,30,727.0,99.0,2.4,12.8,460.0,669.8,543.34
2018,6,17,7,45,695.5,118.0,2.35,13.1,492.0,694.77,558.73
2018,6,17,8,0,664.0,137.0,2.3,13.4,524.0,714.52,570.4
2018,6,17,8,15,633.0,161.0,2.25,14.0,554.0,734.95,581.57
2018,6,17,8,30,602.0,185.0,2.2,14.6,584.0,750.33,588.64
2018,6,17,8,45,684.0,165.5,2.15,15.2,647.0,817.64,634.03
2018,6,17,9,0,766.0,146.0,2.1,15.8,710.0,878.62,672.39
2018,6,17,9,15,812.5,134.0,2.0,16.3,760.0,920.9,696.86
2018,6,17,9,30,859.0,122.0,1.9,16.8,810.0,949.45,711.78
2018,6,17,9,45,879.0,117.5,1.85,17.35,846.5,969.67,721.56
2018,6,17,10,0,899.0,113.0,1.8,17.9,883.0,986.63,729.24
2018,6,17,10,15,906.0,113.0,1.8,18.35,910.0,992.16,730.47
2018,6,17,10,30,913.0,113.0,1.8,18.8,937.0,993.96,729.52
2018,6,17,10,45,918.5,112.5,1.8,19.2,957.0,990.06,725.2
2018,6,17,11,0,924.0,112.0,1.8,19.6,977.0,982.38,718.63
2018,6,17,11,15,927.5,112.0,1.85,20.0,990.5,969.54,709.52
2018,6,17,11,30,931.0,112.0,1.9,20.4,1004.0,953.0,698.14
2018,6,17,11,45,933.5,111.5,1.95,20.8,1010.5,931.52,683.61
2018,6,17,12,0,936.0,111.0,2.0,21.2,1017.0,906.6,666.88
2018,6,17,12,15,936.5,111.0,2.05,21.5,1016.0,877.16,647.4
2018,6,17,12,30,937.0,111.0,2.1,21.8,1015.0,844.64,625.81
2018,6,17,12,45,935.5,111.0,2.15,22.1,1006.5,807.64,601.08
2018,6,17,13,0,934.0,111.0,2.2,22.4,998.0,767.96,573.75
2018,6,17,13,15,932.0,109.5,2.25,22.55,982.0,724.18,542.15
2018,6,17,13,30,930.0,108.0,2.3,22.7,966.0,678.06,508.08
2018,6,17,13,45,926.0,106.0,2.35,22.85,943.0,628.23,470.4
2018,6,17,14,0,922.0,104.0,2.4,23.0,920.0,576.63,430.27
2018,6,17,14,15,916.5,102.5,2.45,23.1,891.0,523.12,387.52
2018,6,17,14,30,911.0,101.0,2.5,23.2,862.0,468.4,342.48
2018,6,17,14,45,903.5,99.0,2.55,23.25,827.0,411.6,294.61
2018,6,17,15,0,896.0,97.0,2.6,23.3,792.0,354.28,245.27
2018,6,17,15,15,885.0,95.5,2.6,23.3,751.5,296.17,195.07
2018,6,17,15,30,874.0,94.0,2.6,23.3,711.0,238.4,146.43
2018,6,17,15,45,860.5,91.5,2.75,23.1,666.5,180.22,101.98
2018,6,17,16,0,847.0,89.0,2.9,22.9,622.0,123.17,68.11
2018,6,17,16,15,829.0,86.0,3.05,22.6,574.0,65.97,50.48
2018,6,17,16,30,811.0,83.0,3.2,22.3,526.0,64.75,49.73
2018,6,17,16,45,787.0,79.5,3.3,22.0,476.0,63.01,48.49
2018,6,17,17,0,763.0,76.0,3.4,21.7,426.0,61.18,47.17
2018,6,17,17,15,729.5,72.5,3.55,21.05,375.0,59.16,45.74
2018,6,17,17,30,696.0,69.0,3.7,20.4,324.0,57.12,44.24
2018,6,17,17,45,649.5,65.0,3.9,19.75,274.5,50.04,38.28
2018,6,17,18,0,603.0,61.0,4.1,19.1,225.0,47.66,36.3
2018,6,17,18,15,536.0,54.0,4.25,18.15,178.0,42.76,32.02
2018,6,17,18,30,469.0,47.0,4.4,17.2,131.0,37.81,27.48
2018,6,17,18,45,368.0,38.5,4.5,16.25,92.0,31.38,21.42
2018,6,17,19,0,267.0,30.0,4.6,15.3,53.0,24.92,14.05
2018,6,17,19,15,150.5,17.5,4.65,14.6,29.0,14.94,0.0
2018,6,17,19,30,34.0,5.0,4.7,13.9,5.0,4.27,0.0
2018,6,17,19,45,17.0,2.5,4.75,13.15,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,4.65,12.05,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,4.3,11.35,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,6,18,4,45,32.0,5.5,2.55,9.8,6.5,0.0,0.0
2018,6,18,5,0,64.0,11.0,2.8,10.1,13.0,23.64,0.0
2018,6,18,5,15,159.0,22.5,2.9,10.65,39.0,80.64,48.74
2018,6,18,5,30,254.0,34.0,3.0,11.2,65.0,136.86,103.17
2018,6,18,5,45,236.0,43.0,3.1,11.75,82.0,154.08,122.3
2018,6,18,6,0,218.0,52.0,3.2,12.3,99.0,169.22,138.05
2018,6,18,6,15,115.5,73.0,3.15,12.85,98.5,133.46,109.22
2018,6,18,6,30,13.0,94.0,3.1,13.4,98.0,89.04,70.84
2018,6,18,6,45,46.5,124.5,3.05,13.95,142.5,146.75,119.88
2018,6,18,7,0,80.0,155.0,3.0,14.5,187.0,201.56,165.45
2018,6,18,7,15,203.5,169.0,2.95,15.1,266.0,329.57,270.99
2018,6,18,7,30,327.0,183.0,2.9,15.7,345.0,443.1,361.31
2018,6,18,7,45,534.5,147.0,2.8,16.3,444.0,592.68,477.6
2018,6,18,8,0,742.0,111.0,2.7,16.9,543.0,744.3,587.84
2018,6,18,8,15,793.5,103.0,2.7,17.5,599.0,801.76,624.77
2018,6,18,8,30,845.0,95.0,2.7,18.1,655.0,850.16,655.23
2018,6,18,8,45,858.5,96.5,2.7,18.7,697.5,883.18,674.55
2018,6,18,9,0,872.0,98.0,2.7,19.3,740.0,913.49,691.92
2018,6,18,9,15,879.0,101.5,2.75,19.8,777.5,936.95,705.19
2018,6,18,9,30,886.0,105.0,2.8,20.3,815.0,957.02,716.22
2018,6,18,9,45,890.5,108.0,2.85,20.85,846.5,970.65,722.86
2018,6,18,10,0,895.0,111.0,2.9,21.4,878.0,980.62,727.18
2018,6,18,10,15,901.5,112.0,2.95,21.9,905.0,986.75,729.24
2018,6,18,10,30,908.0,113.0,3.0,22.4,932.0,989.14,728.96
2018,6,18,10,45,913.0,113.5,3.1,22.85,952.5,985.83,725.62
2018,6,18,11,0,918.0,114.0,3.2,23.3,973.0,978.72,719.92
2018,6,18,11,15,921.0,114.5,3.35,23.7,986.5,965.99,711.11
2018,6,18,11,30,924.0,115.0,3.5,24.1,1000.0,949.58,699.91
2018,6,18,11,45,851.0,164.5,3.6,24.45,983.5,917.76,678.26
2018,6,18,12,0,778.0,214.0,3.7,24.8,967.0,872.02,647.21
2018,6,18,12,15,730.0,246.5,3.85,24.95,952.0,840.43,624.48
2018,6,18,12,30,682.0,279.0,4.0,25.1,937.0,799.11,594.74
2018,6,18,12,45,678.0,274.0,4.15,25.25,923.5,760.54,567.78
2018,6,18,13,0,674.0,269.0,4.3,25.4,910.0,720.35,539.14
2018,6,18,13,15,679.5,265.0,4.4,25.35,902.0,685.91,514.27
2018,6,18,13,30,685.0,261.0,4.5,25.3,894.0,649.3,487.29
2018,6,18,13,45,728.5,227.0,4.65,25.25,885.0,609.8,458.18
2018,6,18,14,0,772.0,193.0,4.8,25.2,876.0,565.78,424.44
2018,6,18,14,15,816.0,159.5,4.85,24.95,860.0,517.42,385.96
2018,6,18,14,30,860.0,126.0,4.9,24.7,844.0,465.68,343.09
2018,6,18,14,45,854.0,121.5,4.95,24.5,809.5,410.25,296.16
2018,6,18,15,0,848.0,117.0,5.0,24.3,775.0,354.25,247.78
2018,6,18,15,15,861.5,104.5,5.0,24.3,743.0,297.31,197.5
2018,6,18,15,30,875.0,92.0,5.0,24.3,711.0,237.99,146.38
2018,6,18,15,45,861.5,89.5,5.05,23.55,666.5,179.79,101.76
2018,6,18,16,0,848.0,87.0,5.1,22.8,622.0,122.73,67.62
2018,6,18,16,15,831.5,84.0,5.15,22.3,574.5,74.01,57.37
2018,6,18,16,30,815.0,81.0,5.2,21.8,527.0,63.43,48.71
2018,6,18,16,45,792.5,77.5,5.2,21.25,477.5,61.65,47.48
2018,6,18,17,0,770.0,74.0,5.2,20.7,428.0,59.78,46.16
2018,6,18,17,15,739.5,70.5,5.15,20.0,377.5,57.74,44.7
2018,6,18,17,30,709.0,67.0,5.1,19.3,327.0,55.65,43.16
2018,6,18,17,45,666.0,62.5,5.0,18.6,277.5,52.61,40.71
2018,6,18,18,0,623.0,58.0,4.9,17.9,228.0,45.48,34.56
2018,6,18,18,15,559.0,51.5,4.7,17.2,181.0,40.88,30.49
2018,6,18,18,30,495.0,45.0,4.5,16.5,134.0,36.25,26.21
2018,6,18,18,45,396.0,37.0,4.35,15.75,94.5,30.16,20.43
2018,6,18,19,0,297.0,29.0,4.2,15.0,55.0,24.06,13.49
2018,6,18,19,15,169.0,17.5,4.05,14.55,30.5,14.94,0.0
2018,6,18,19,30,41.0,6.0,3.9,14.1,6.0,5.12,0.0
2018,6,18,19,45,20.5,3.0,3.8,13.65,3.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.65,12.95,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,3.05,9.8,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.85,9.35,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,6,19,4,45,39.5,6.5,2.9,9.9,8.0,0.0,0.0
2018,6,19,5,0,79.0,13.0,3.0,10.1,16.0,28.62,0.0
2018,6,19,5,15,136.5,27.5,3.0,10.5,41.0,80.64,49.01
2018,6,19,5,30,194.0,42.0,3.0,10.9,66.0,126.32,95.67
2018,6,19,5,45,379.5,45.5,3.0,11.3,118.5,217.76,173.69
2018,6,19,6,0,565.0,49.0,3.0,11.7,171.0,327.26,267.45
2018,6,19,6,15,596.5,56.5,3.0,12.05,215.0,382.72,316.66
2018,6,19,6,30,628.0,64.0,3.0,12.4,259.0,440.21,365.73
2018,6,19,6,45,687.5,65.5,3.0,12.75,314.0,507.24,420.79
2018,6,19,7,0,747.0,67.0,3.0,13.1,369.0,580.12,478.45
2018,6,19,7,15,764.5,73.0,3.0,13.45,417.5,632.26,517.89
2018,6,19,7,30,782.0,79.0,3.0,13.8,466.0,683.53,554.31
2018,6,19,7,45,813.5,79.0,3.0,14.15,518.0,737.38,591.57
2018,6,19,8,0,845.0,79.0,3.0,14.5,570.0,783.46,622.32
2018,6,19,8,15,862.0,80.5,3.0,15.15,617.0,825.1,648.65
2018,6,19,8,30,879.0,82.0,3.0,15.8,664.0,864.65,673.05
2018,6,19,8,45,892.5,83.5,3.0,16.45,707.5,898.67,693.22
2018,6,19,9,0,906.0,85.0,3.0,17.1,751.0,929.88,711.23
2018,6,19,9,15,917.5,85.0,3.0,17.85,790.0,954.52,724.3
2018,6,19,9,30,929.0,85.0,3.0,18.6,829.0,975.87,735.12
2018,6,19,9,45,938.5,85.0,3.0,19.35,863.0,991.85,742.32
2018,6,19,10,0,948.0,85.0,3.0,20.1,897.0,1004.17,747.16
2018,6,19,10,15,953.5,85.0,3.05,20.75,923.5,1008.86,747.76
2018,6,19,10,30,959.0,85.0,3.1,21.4,950.0,1009.67,745.98
2018,6,19,10,45,963.0,86.0,3.15,22.0,971.0,1006.13,741.64
2018,6,19,11,0,967.0,87.0,3.2,22.6,992.0,998.63,734.84
2018,6,19,11,15,969.5,87.5,3.3,23.0,1005.5,985.3,725.31
2018,6,19,11,30,972.0,88.0,3.4,23.4,1019.0,968.14,713.34
2018,6,19,11,45,973.5,88.0,3.45,23.85,1025.5,945.88,697.57
2018,6,19,12,0,975.0,88.0,3.5,24.3,1032.0,920.05,679.51
2018,6,19,12,15,971.5,91.0,3.6,24.55,1030.0,889.32,658.98
2018,6,19,12,30,968.0,94.0,3.7,24.8,1028.0,855.5,636.27
2018,6,19,12,45,962.5,96.5,3.75,25.05,1018.5,816.83,609.87
2018,6,19,13,0,957.0,99.0,3.8,25.3,1009.0,775.58,581.36
2018,6,19,13,15,954.5,99.0,3.95,25.35,993.5,731.93,549.73
2018,6,19,13,30,952.0,99.0,4.1,25.4,978.0,685.89,515.51
2018,6,19,13,45,949.0,97.0,4.2,25.45,955.5,635.76,477.23
2018,6,19,14,0,946.0,95.0,4.3,25.5,933.0,583.7,436.37
2018,6,19,14,15,940.0,93.5,4.45,25.3,903.0,528.85,392.7
2018,6,19,14,30,934.0,92.0,4.6,25.1,873.0,472.81,346.69
2018,6,19,14,45,926.5,91.0,4.7,24.9,838.0,415.62,298.25
2018,6,19,15,0,919.0,90.0,4.8,24.7,803.0,357.87,248.22
2018,6,19,15,15,909.0,88.5,4.8,24.7,763.0,298.79,196.66
2018,6,19,15,30,899.0,87.0,4.8,24.7,723.0,239.92,146.63
2018,6,19,15,45,886.0,84.5,4.9,23.85,678.0,180.42,101.02
2018,6,19,16,0,873.0,82.0,5.0,23.0,633.0,122.0,65.94
2018,6,19,16,15,856.0,79.5,5.05,22.3,585.0,71.55,55.28
2018,6,19,16,30,839.0,77.0,5.1,21.6,537.0,69.75,54.14
2018,6,19,16,45,816.5,74.5,5.15,20.9,487.0,59.87,46.02
2018,6,19,17,0,794.0,72.0,5.2,20.2,437.0,58.62,45.26
2018,6,19,17,15,764.5,68.0,5.15,19.25,386.0,56.13,43.43
2018,6,19,17,30,735.0,64.0,5.1,18.3,335.0,53.55,41.5
2018,6,19,17,45,692.5,60.0,5.1,17.35,284.5,50.79,39.33
2018,6,19,18,0,650.0,56.0,5.1,16.4,234.0,48.03,37.05
2018,6,19,18,15,587.0,50.5,4.95,15.6,186.5,40.26,30.15
2018,6,19,18,30,524.0,45.0,4.8,14.8,139.0,36.38,26.53
2018,6,19,18,45,425.0,37.0,4.7,13.95,98.5,30.25,20.69
2018,6,19,19,0,326.0,29.0,4.6,13.1,58.0,24.11,13.74
2018,6,19,19,15,186.5,17.5,4.55,12.7,32.0,14.59,0.0
2018,6,19,19,30,47.0,6.0,4.5,12.3,6.0,5.12,0.0
2018,6,19,19,45,23.5,3.0,4.4,11.85,3.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.25,11.2,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,4.15,10.8,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,4.05,10.45,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.95,10.15,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.85,9.85,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.75,9.4,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.65,9.25,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.6,8.95,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.55,8.8,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.5,8.65,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.45,8.55,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.35,8.45,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.25,8.35,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,6,20,4,45,82.5,7.5,3.55,8.7,10.5,0.0,0.0
2018,6,20,5,0,165.0,15.0,3.7,8.9,21.0,49.26,0.0
2018,6,20,5,15,303.0,24.5,3.8,9.45,54.5,125.03,76.33
2018,6,20,5,30,441.0,34.0,3.9,10.0,88.0,202.86,153.82
2018,6,20,5,45,523.5,40.0,3.95,10.5,132.5,268.09,214.12
2018,6,20,6,0,606.0,46.0,4.0,11.0,177.0,339.59,278.58
2018,6,20,6,15,659.5,51.0,4.05,11.6,227.0,405.57,336.94
2018,6,20,6,30,713.0,56.0,4.1,12.2,277.0,475.58,396.47
2018,6,20,6,45,749.5,59.5,4.15,12.75,328.5,537.16,447.18
2018,6,20,7,0,786.0,63.0,4.2,13.3,380.0,600.18,497.18
2018,6,20,7,15,812.5,65.5,4.2,13.9,431.5,656.08,539.43
2018,6,20,7,30,839.0,68.0,4.2,14.5,483.0,705.64,573.93
2018,6,20,7,45,859.0,70.5,4.15,15.15,533.0,755.26,607.42
2018,6,20,8,0,879.0,73.0,4.1,15.8,583.0,803.48,639.1
2018,6,20,8,15,894.5,75.0,4.1,16.35,631.0,845.61,666.16
2018,6,20,8,30,910.0,77.0,4.1,16.9,679.0,885.43,691.18
2018,6,20,8,45,922.5,78.5,4.05,17.5,723.0,919.42,711.34
2018,6,20,9,0,935.0,80.0,4.0,18.1,767.0,950.45,729.21
2018,6,20,9,15,938.0,84.5,4.0,18.7,804.5,972.79,741.21
2018,6,20,9,30,941.0,89.0,4.0,19.3,842.0,991.36,750.66
2018,6,20,9,45,941.0,94.5,4.0,19.9,874.0,1004.28,756.31
2018,6,20,10,0,941.0,100.0,4.0,20.5,906.0,1013.16,759.36
2018,6,20,10,15,947.0,101.5,4.1,20.9,934.0,1019.67,762.16
2018,6,20,10,30,953.0,103.0,4.2,21.3,962.0,1022.25,762.46
2018,6,20,10,45,957.5,103.5,4.3,21.7,983.0,1018.45,758.61
2018,6,20,11,0,962.0,104.0,4.4,22.1,1004.0,1010.69,752.27
2018,6,20,11,15,966.0,104.0,4.5,22.25,1018.5,998.07,743.61
2018,6,20,11,30,970.0,104.0,4.6,22.4,1033.0,981.59,732.67
2018,6,20,11,45,972.0,103.5,4.75,22.6,1039.5,959.1,717.94
2018,6,20,12,0,974.0,103.0,4.9,22.8,1046.0,933.05,700.71
2018,6,20,12,15,975.5,102.5,5.0,22.8,1045.5,903.16,680.95
2018,6,20,12,30,977.0,102.0,5.1,22.8,1045.0,870.0,658.78
2018,6,20,12,45,976.5,101.0,5.2,22.8,1036.5,831.74,632.85
2018,6,20,13,0,976.0,100.0,5.3,22.8,1028.0,790.6,604.49
2018,6,20,13,15,973.5,99.0,5.4,22.6,1011.5,745.36,571.22
2018,6,20,13,30,971.0,98.0,5.5,22.4,995.0,697.7,535.25
2018,6,20,13,45,967.0,97.0,5.55,22.2,972.0,646.91,495.73
2018,6,20,14,0,963.0,96.0,5.6,22.0,949.0,594.23,453.59
2018,6,20,14,15,957.0,95.5,5.6,21.7,919.5,539.28,408.47
2018,6,20,14,30,951.0,95.0,5.6,21.4,890.0,483.07,360.97
2018,6,20,14,45,943.5,93.0,5.65,21.1,854.0,424.17,310.12
2018,6,20,15,0,936.0,91.0,5.7,20.8,818.0,364.69,257.67
2018,6,20,15,15,926.0,89.0,5.7,20.8,777.0,304.25,203.92
2018,6,20,15,30,916.0,87.0,5.7,20.8,736.0,244.02,151.75
2018,6,20,15,45,903.5,85.0,5.6,20.05,691.0,183.9,104.64
2018,6,20,16,0,891.0,83.0,5.5,19.3,646.0,124.76,68.36
2018,6,20,16,15,875.0,80.5,5.45,18.75,597.5,72.52,56.93
2018,6,20,16,30,859.0,78.0,5.4,18.2,549.0,70.73,55.74
2018,6,20,16,45,837.5,74.5,5.35,17.6,498.0,60.17,46.91
2018,6,20,17,0,816.0,71.0,5.3,17.0,447.0,58.18,45.47
2018,6,20,17,15,786.5,67.5,5.15,16.4,395.0,56.0,43.84
2018,6,20,17,30,757.0,64.0,5.0,15.8,343.0,53.78,42.13
2018,6,20,17,45,715.5,59.5,4.9,15.2,291.5,50.59,39.5
2018,6,20,18,0,674.0,55.0,4.8,14.6,240.0,47.37,36.74
2018,6,20,18,15,611.5,49.5,4.65,13.95,191.5,43.11,32.92
2018,6,20,18,30,549.0,44.0,4.5,13.3,143.0,35.67,26.08
2018,6,20,18,45,449.5,36.5,4.3,12.65,101.5,29.9,20.52
2018,6,20,19,0,350.0,29.0,4.1,12.0,60.0,24.15,13.92
2018,6,20,19,15,201.5,17.5,4.1,11.6,33.0,14.59,0.0
2018,6,20,19,30,53.0,6.0,4.1,11.2,6.0,5.12,0.0
2018,6,20,19,45,26.5,3.0,4.05,10.8,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.0,9.75,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.95,9.4,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.75,8.85,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.65,8.55,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.55,8.4,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.45,8.25,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.35,8.1,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.25,7.95,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.1,7.85,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,6,21,4,45,84.0,7.5,3.0,8.1,10.5,0.0,0.0
2018,6,21,5,0,168.0,15.0,3.2,8.4,21.0,49.79,0.0
2018,6,21,5,15,310.0,24.5,3.25,8.95,55.0,126.55,76.73
2018,6,21,5,30,452.0,34.0,3.3,9.5,89.0,206.17,156.3
2018,6,21,5,45,535.5,40.5,3.35,10.05,134.5,272.93,217.91
2018,6,21,6,0,619.0,47.0,3.4,10.6,180.0,345.95,283.52
2018,6,21,6,15,671.5,51.5,3.4,11.2,230.0,411.62,341.45
2018,6,21,6,30,724.0,56.0,3.4,11.8,280.0,481.12,400.26
2018,6,21,6,45,760.0,59.5,3.35,12.4,332.0,542.95,450.55
2018,6,21,7,0,796.0,63.0,3.3,13.0,384.0,606.14,499.88
2018,6,21,7,15,822.5,66.0,3.25,13.65,436.0,663.11,542.21
2018,6,21,7,30,849.0,69.0,3.2,14.3,488.0,713.7,576.68
2018,6,21,7,45,869.0,71.5,3.2,15.0,539.0,763.71,609.96
2018,6,21,8,0,889.0,74.0,3.2,15.7,590.0,812.3,641.42
2018,6,21,8,15,904.0,76.0,3.15,16.35,637.5,854.36,667.36
2018,6,21,8,30,919.0,78.0,3.1,17.0,685.0,894.04,691.15
2018,6,21,8,45,930.5,79.5,3.1,17.7,729.0,927.4,710.38
2018,6,21,9,0,942.0,81.0,3.1,18.4,773.0,957.72,727.33
2018,6,21,9,15,951.5,82.0,3.05,19.05,812.5,982.37,740.04
2018,6,21,9,30,961.0,83.0,3.0,19.7,852.0,1003.52,750.34
2018,6,21,9,45,968.5,84.0,2.95,20.35,886.0,1019.11,756.92
2018,6,21,10,0,976.0,85.0,2.9,21.0,920.0,1030.86,761.05
2018,6,21,10,15,981.0,86.0,2.9,21.6,947.5,1036.26,761.73
2018,6,21,10,30,986.0,87.0,2.9,22.2,975.0,1037.64,759.97
2018,6,21,10,45,990.0,86.5,2.9,22.8,995.5,1032.48,754.14
2018,6,21,11,0,994.0,86.0,2.9,23.4,1016.0,1023.31,745.91
2018,6,21,11,15,996.0,86.5,3.0,23.8,1029.5,1009.26,736.14
2018,6,21,11,30,998.0,87.0,3.1,24.2,1043.0,991.29,723.9
2018,6,21,11,45,999.5,87.0,3.15,24.65,1049.5,968.58,708.09
2018,6,21,12,0,1001.0,87.0,3.2,25.1,1056.0,942.2,689.93
2018,6,21,12,15,996.5,90.0,3.35,25.35,1053.5,909.99,669.1
2018,6,21,12,30,992.0,93.0,3.5,25.6,1051.0,874.66,646.01
2018,6,21,12,45,985.5,96.5,3.65,25.85,1041.0,835.31,619.97
2018,6,21,13,0,979.0,100.0,3.8,26.1,1031.0,793.36,591.76
2018,6,21,13,15,976.0,99.5,3.9,26.1,1014.5,748.1,559.18
2018,6,21,13,30,973.0,99.0,4.0,26.1,998.0,700.43,524.02
2018,6,21,13,45,969.0,98.0,4.15,26.15,975.0,649.58,485.59
2018,6,21,14,0,965.0,97.0,4.3,26.2,952.0,596.81,444.54
2018,6,21,14,15,959.5,95.5,4.4,26.0,922.0,541.24,400.38
2018,6,21,14,30,954.0,94.0,4.5,25.8,892.0,484.37,353.88
2018,6,21,14,45,946.5,92.5,4.55,25.6,856.5,425.7,304.47
2018,6,21,15,0,939.0,91.0,4.6,25.4,821.0,366.44,253.42
2018,6,21,15,15,929.0,89.0,4.6,25.4,780.0,305.82,200.82
2018,6,21,15,30,919.0,87.0,4.6,25.4,739.0,245.42,149.66
2018,6,21,15,45,905.5,85.5,4.65,24.8,693.5,185.32,103.5
2018,6,21,16,0,892.0,84.0,4.7,24.2,648.0,126.31,67.9
2018,6,21,16,15,875.0,81.5,4.65,23.65,599.0,73.16,56.31
2018,6,21,16,30,858.0,79.0,4.6,23.1,550.0,71.37,55.16
2018,6,21,16,45,835.5,76.0,4.6,22.6,499.0,61.18,46.8
2018,6,21,17,0,813.0,73.0,4.6,22.1,448.0,59.58,45.72
2018,6,21,17,15,782.5,69.5,4.6,21.3,396.0,57.46,44.21
2018,6,21,17,30,752.0,66.0,4.6,20.5,344.0,55.28,42.62
2018,6,21,17,45,709.0,61.5,4.55,19.7,292.5,52.15,40.12
2018,6,21,18,0,666.0,57.0,4.5,18.9,241.0,48.98,37.49
2018,6,21,18,15,601.5,51.5,4.3,17.95,192.0,41.12,30.62
2018,6,21,18,30,537.0,46.0,4.1,17.0,143.0,37.25,27.05
2018,6,21,18,45,433.5,38.5,3.9,16.1,101.5,31.55,21.64
2018,6,21,19,0,330.0,31.0,3.7,15.2,60.0,25.9,15.16
2018,6,21,19,15,188.5,18.5,3.65,14.65,33.0,15.49,0.0
2018,6,21,19,30,47.0,6.0,3.6,14.1,6.0,5.12,0.0
2018,6,21,19,45,23.5,3.0,3.6,13.55,3.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.45,11.55,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.1,10.05,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.95,9.75,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,6,22,4,45,38.0,6.0,1.95,9.05,7.0,0.0,0.0
2018,6,22,5,0,76.0,12.0,2.1,9.5,14.0,26.91,0.0
2018,6,22,5,15,223.0,24.5,2.2,10.15,48.0,101.89,60.6
2018,6,22,5,30,370.0,37.0,2.3,10.8,82.0,181.19,136.6
2018,6,22,5,45,478.5,43.5,2.4,11.4,129.0,253.46,201.04
2018,6,22,6,0,587.0,50.0,2.5,12.0,176.0,336.86,273.9
2018,6,22,6,15,642.5,54.5,2.4,12.85,225.5,399.84,328.35
2018,6,22,6,30,698.0,59.0,2.3,13.7,275.0,469.64,385.87
2018,6,22,6,45,736.5,63.5,2.25,14.5,327.5,532.95,435.94
2018,6,22,7,0,775.0,68.0,2.2,15.3,380.0,597.93,485.08
2018,6,22,7,15,802.5,71.5,2.05,16.5,432.0,655.36,525.11
2018,6,22,7,30,830.0,75.0,1.9,17.7,484.0,712.65,561.51
2018,6,22,7,45,850.5,77.5,1.8,18.85,534.5,756.06,586.84
2018,6,22,8,0,871.0,80.0,1.7,20.0,585.0,804.38,614.76
2018,6,22,8,15,887.0,82.0,1.7,21.05,632.5,846.69,638.82
2018,6,22,8,30,903.0,84.0,1.7,22.1,680.0,886.74,660.85
2018,6,22,8,45,915.0,86.5,1.7,23.15,724.5,921.25,678.78
2018,6,22,9,0,927.0,89.0,1.7,24.2,769.0,952.77,694.5
2018,6,22,9,15,935.5,90.5,1.75,25.25,808.0,976.73,705.81
2018,6,22,9,30,944.0,92.0,1.8,26.3,847.0,997.21,714.92
2018,6,22,9,45,949.5,94.5,1.8,27.3,880.5,1012.25,720.1
2018,6,22,10,0,955.0,97.0,1.8,28.3,914.0,1023.43,722.97
2018,6,22,10,15,961.0,97.5,1.85,29.15,941.5,1029.1,723.63
2018,6,22,10,30,967.0,98.0,1.9,30.0,969.0,1030.83,722.02
2018,6,22,10,45,971.5,98.0,1.95,30.85,990.0,1026.64,716.93
2018,6,22,11,0,976.0,98.0,2.0,31.7,1011.0,1018.47,709.57
2018,6,22,11,15,978.5,99.0,2.1,32.05,1025.0,1005.43,701.38
2018,6,22,11,30,981.0,100.0,2.2,32.4,1039.0,988.5,690.83
2018,6,22,11,45,982.0,100.0,2.25,32.8,1045.0,965.52,675.91
2018,6,22,12,0,983.0,100.0,2.3,33.2,1051.0,938.97,658.82
2018,6,22,12,15,981.5,100.5,2.45,33.3,1049.0,907.35,640.15
2018,6,22,12,30,980.0,101.0,2.6,33.4,1047.0,872.59,619.22
2018,6,22,12,45,976.0,102.0,2.75,33.55,1037.0,833.35,594.96
2018,6,22,13,0,972.0,103.0,2.9,33.7,1027.0,791.44,568.43
2018,6,22,13,15,968.0,102.5,3.1,33.65,1010.0,745.79,537.73
2018,6,22,13,30,964.0,102.0,3.3,33.6,993.0,697.86,504.41
2018,6,22,13,45,959.5,101.0,3.45,33.55,969.5,647.13,467.83
2018,6,22,14,0,955.0,100.0,3.6,33.5,946.0,594.56,428.69
2018,6,22,14,15,948.0,99.0,3.75,33.25,916.0,539.16,386.5
2018,6,22,14,30,941.0,98.0,3.9,33.0,886.0,482.63,341.96
2018,6,22,14,45,931.5,96.5,4.0,32.75,849.0,423.91,294.33
2018,6,22,15,0,922.0,95.0,4.1,32.5,812.0,364.83,245.26
2018,6,22,15,15,911.5,93.5,4.1,32.5,771.5,305.39,195.24
2018,6,22,15,30,901.0,92.0,4.1,32.5,731.0,246.21,146.6
2018,6,22,15,45,887.0,89.5,4.25,31.65,685.5,186.36,102.05
2018,6,22,16,0,873.0,87.0,4.4,30.8,640.0,127.69,67.42
2018,6,22,16,15,855.0,85.0,4.45,30.15,591.5,75.04,56.32
2018,6,22,16,30,837.0,83.0,4.5,29.5,543.0,65.09,48.49
2018,6,22,16,45,813.5,79.5,4.5,28.85,492.0,63.32,47.34
2018,6,22,17,0,790.0,76.0,4.5,28.2,441.0,61.46,46.11
2018,6,22,17,15,758.0,72.0,4.45,27.25,389.0,59.05,44.43
2018,6,22,17,30,726.0,68.0,4.4,26.3,337.0,56.57,42.66
2018,6,22,17,45,681.5,63.5,4.35,25.3,286.0,53.51,40.34
2018,6,22,18,0,637.0,59.0,4.3,24.3,235.0,46.3,34.33
2018,6,22,18,15,571.5,53.5,4.2,23.15,187.5,42.51,31.12
2018,6,22,18,30,506.0,48.0,4.1,22.0,140.0,38.74,27.74
2018,6,22,18,45,403.0,39.5,3.95,20.9,99.0,32.28,21.79
2018,6,22,19,0,300.0,31.0,3.8,19.8,58.0,25.8,14.78
2018,6,22,19,15,171.0,18.5,3.75,19.15,32.0,15.45,0.0
2018,6,22,19,30,42.0,6.0,3.7,18.5,6.0,5.12,0.0
2018,6,22,19,45,21.0,3.0,3.7,17.9,3.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.6,16.95,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.45,16.2,0.0,0.0,0.0
