Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,10,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,10,10,6,15,90.5,11.5,0.95,9.3,16.0,61.59,0.0
2018,10,10,6,30,181.0,23.0,1.1,9.8,32.0,166.74,9.19
2018,10,10,6,45,314.0,33.5,1.2,10.3,71.5,293.29,232.51
2018,10,10,7,0,447.0,44.0,1.3,10.8,111.0,416.63,343.65
2018,10,10,7,15,526.0,51.0,1.25,11.2,158.5,505.64,417.43
2018,10,10,7,30,605.0,58.0,1.2,11.6,206.0,599.27,490.49
2018,10,10,7,45,655.0,63.0,1.2,11.95,255.0,669.76,542.67
2018,10,10,8,0,705.0,68.0,1.2,12.3,304.0,735.34,588.92
2018,10,10,8,15,740.5,71.0,1.05,12.9,351.5,792.19,624.46
2018,10,10,8,30,776.0,74.0,0.9,13.5,399.0,847.83,657.21
2018,10,10,8,45,802.5,76.0,0.8,14.05,443.5,891.93,681.47
2018,10,10,9,0,829.0,78.0,0.7,14.6,488.0,933.62,703.31
2018,10,10,9,15,849.5,78.5,0.75,15.2,527.0,964.61,720.59
2018,10,10,9,30,870.0,79.0,0.8,15.8,566.0,981.06,728.51
2018,10,10,9,45,887.5,78.5,0.8,16.45,600.0,1001.02,737.75
2018,10,10,10,0,905.0,78.0,0.8,17.1,634.0,1017.33,744.62
2018,10,10,10,15,913.0,78.5,0.85,17.7,659.5,1021.47,745.19
2018,10,10,10,30,921.0,79.0,0.9,18.3,685.0,1021.59,743.57
2018,10,10,10,45,926.0,80.0,0.95,18.9,703.5,1015.27,738.11
2018,10,10,11,0,931.0,81.0,1.0,19.5,722.0,1004.88,730.31
2018,10,10,11,15,933.5,81.0,1.05,19.95,732.0,986.87,718.27
2018,10,10,11,30,936.0,81.0,1.1,20.4,742.0,964.95,703.92
2018,10,10,11,45,936.5,81.5,1.15,20.8,744.5,937.97,686.52
2018,10,10,12,0,937.0,82.0,1.2,21.2,747.0,907.35,666.77
2018,10,10,12,15,934.5,82.5,1.3,21.35,741.5,870.72,644.34
2018,10,10,12,30,932.0,83.0,1.4,21.5,736.0,830.92,619.49
2018,10,10,12,45,927.0,83.0,1.5,21.65,722.0,785.77,590.59
2018,10,10,13,0,922.0,83.0,1.6,21.8,708.0,738.07,559.36
2018,10,10,13,15,915.5,81.5,1.75,21.8,686.5,685.55,522.38
2018,10,10,13,30,909.0,80.0,1.9,21.8,665.0,631.15,482.56
2018,10,10,13,45,899.5,79.0,2.0,21.8,636.5,573.95,438.81
2018,10,10,14,0,890.0,78.0,2.1,21.8,608.0,515.67,392.54
2018,10,10,14,15,876.5,76.5,2.3,21.6,573.0,454.37,342.78
2018,10,10,14,30,863.0,75.0,2.5,21.4,538.0,393.0,290.94
2018,10,10,14,45,844.5,73.0,2.65,21.2,497.5,329.85,236.15
2018,10,10,15,0,826.0,71.0,2.8,21.0,457.0,264.9,179.31
2018,10,10,15,15,801.0,68.0,2.8,21.0,412.0,201.58,125.08
2018,10,10,15,30,776.0,65.0,2.8,21.0,367.0,140.88,78.03
2018,10,10,15,45,738.0,61.5,3.15,20.15,318.5,82.03,44.66
2018,10,10,16,0,700.0,58.0,3.5,19.3,270.0,49.58,37.95
2018,10,10,16,15,641.5,54.0,3.6,18.5,221.0,46.63,35.47
2018,10,10,16,30,583.0,50.0,3.7,17.7,172.0,40.18,29.73
2018,10,10,16,45,488.5,43.0,3.8,16.95,126.0,34.96,24.86
2018,10,10,17,0,394.0,36.0,3.9,16.2,80.0,29.84,19.67
2018,10,10,17,15,242.0,23.5,4.05,15.45,46.0,19.63,5.13
2018,10,10,17,30,90.0,11.0,4.2,14.7,12.0,9.39,0.0
2018,10,10,17,45,45.0,5.5,4.3,13.9,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,4.35,12.75,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,4.1,11.55,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,11,6,15,43.0,8.5,1.15,8.85,10.5,31.88,0.0
2018,10,11,6,30,86.0,17.0,1.3,9.5,21.0,96.23,0.0
2018,10,11,6,45,225.0,32.0,1.5,10.1,60.5,231.02,182.18
2018,10,11,7,0,364.0,47.0,1.7,10.7,100.0,359.77,298.62
2018,10,11,7,15,379.0,56.5,1.7,11.25,130.5,399.96,335.16
2018,10,11,7,30,394.0,66.0,1.7,11.8,161.0,432.37,362.99
2018,10,11,7,45,295.5,89.5,1.75,12.35,169.5,394.45,330.84
2018,10,11,8,0,197.0,113.0,1.8,12.9,178.0,326.33,273.19
2018,10,11,8,15,212.5,127.0,1.65,13.5,207.0,361.08,300.42
2018,10,11,8,30,228.0,141.0,1.5,14.1,236.0,395.85,326.24
2018,10,11,8,45,403.0,136.5,1.35,14.7,325.5,582.33,470.51
2018,10,11,9,0,578.0,132.0,1.2,15.3,415.0,762.36,596.89
2018,10,11,9,15,702.0,112.0,1.0,15.95,483.0,867.36,661.44
2018,10,11,9,30,826.0,92.0,0.8,16.6,551.0,964.7,717.51
2018,10,11,9,45,850.5,89.0,0.6,17.3,585.5,988.14,723.2
2018,10,11,10,0,875.0,86.0,0.4,18.0,620.0,996.41,720.06
2018,10,11,10,15,884.0,87.0,0.5,18.5,646.0,1002.03,723.24
2018,10,11,10,30,893.0,88.0,0.6,19.0,672.0,1003.73,724.19
2018,10,11,10,45,900.0,89.0,0.7,19.55,691.0,999.46,721.44
2018,10,11,11,0,907.0,90.0,0.8,20.1,710.0,991.16,716.33
2018,10,11,11,15,911.0,90.0,0.9,20.45,721.0,974.82,706.78
2018,10,11,11,30,915.0,90.0,1.0,20.8,732.0,954.61,694.81
2018,10,11,11,45,917.5,89.0,1.1,21.1,734.5,928.12,678.89
2018,10,11,12,0,920.0,88.0,1.2,21.4,737.0,897.99,660.49
2018,10,11,12,15,920.0,88.0,1.3,21.6,732.5,863.33,639.16
2018,10,11,12,30,920.0,88.0,1.4,21.8,728.0,825.41,615.36
2018,10,11,12,45,918.5,86.0,1.5,22.0,715.0,781.17,586.92
2018,10,11,13,0,917.0,84.0,1.6,22.2,702.0,734.18,555.92
2018,10,11,13,15,911.5,83.0,1.7,22.25,681.0,683.04,519.42
2018,10,11,13,30,906.0,82.0,1.8,22.3,660.0,629.91,480.19
2018,10,11,13,45,897.5,80.5,1.85,22.4,632.0,572.9,436.33
2018,10,11,14,0,889.0,79.0,1.9,22.5,604.0,514.72,390.04
2018,10,11,14,15,876.5,77.0,2.0,22.4,569.0,453.45,340.2
2018,10,11,14,30,864.0,75.0,2.1,22.3,534.0,392.01,288.36
2018,10,11,14,45,846.5,72.5,2.2,22.25,493.5,328.69,233.64
2018,10,11,15,0,829.0,70.0,2.3,22.2,453.0,263.5,176.86
2018,10,11,15,15,803.5,67.5,2.3,22.2,408.0,200.41,123.27
2018,10,11,15,30,778.0,65.0,2.3,22.2,363.0,139.99,76.94
2018,10,11,15,45,740.0,61.0,2.25,21.75,314.5,80.68,43.68
2018,10,11,16,0,702.0,57.0,2.2,21.3,266.0,48.86,37.0
2018,10,11,16,15,643.0,52.0,1.95,20.4,216.5,45.02,33.78
2018,10,11,16,30,584.0,47.0,1.7,19.5,167.0,37.85,27.47
2018,10,11,16,45,488.5,40.5,1.45,18.6,121.5,32.96,22.93
2018,10,11,17,0,393.0,34.0,1.2,17.7,76.0,28.2,18.02
2018,10,11,17,15,241.0,22.0,1.35,17.05,43.5,18.39,2.04
2018,10,11,17,30,89.0,10.0,1.5,16.4,11.0,8.54,0.0
2018,10,11,17,45,44.5,5.0,1.65,15.75,5.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.45,11.15,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.1,10.35,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,12,6,15,97.0,9.5,1.05,9.85,14.0,63.7,0.0
2018,10,12,6,30,194.0,19.0,1.1,10.4,28.0,165.93,0.0
2018,10,12,6,45,337.0,28.5,1.2,11.0,67.5,304.47,236.48
2018,10,12,7,0,480.0,38.0,1.3,11.6,107.0,433.67,354.84
2018,10,12,7,15,559.5,44.5,1.4,12.3,155.0,522.81,429.08
2018,10,12,7,30,639.0,51.0,1.5,13.0,203.0,610.72,498.35
2018,10,12,7,45,688.5,56.0,1.65,13.75,253.0,682.53,552.28
2018,10,12,8,0,738.0,61.0,1.8,14.5,303.0,755.07,604.37
2018,10,12,8,15,772.0,63.5,1.85,15.55,350.5,810.43,640.47
2018,10,12,8,30,806.0,66.0,1.9,16.6,398.0,864.47,674.4
2018,10,12,8,45,830.5,68.5,2.0,17.65,442.5,907.72,700.35
2018,10,12,9,0,855.0,71.0,2.1,18.7,487.0,937.62,716.72
2018,10,12,9,15,876.0,71.5,2.1,19.35,527.0,969.09,734.03
2018,10,12,9,30,897.0,72.0,2.1,20.0,567.0,997.41,748.99
2018,10,12,9,45,914.5,71.5,2.1,20.6,601.5,1017.43,758.55
2018,10,12,10,0,932.0,71.0,2.1,21.2,636.0,1033.68,765.76
2018,10,12,10,15,940.5,72.0,2.25,21.9,662.5,1038.84,767.45
2018,10,12,10,30,949.0,73.0,2.4,22.6,689.0,1039.85,766.65
2018,10,12,10,45,954.5,73.5,2.55,23.35,707.5,1033.08,760.77
2018,10,12,11,0,960.0,74.0,2.7,24.1,726.0,1022.12,752.3
2018,10,12,11,15,963.5,74.5,2.8,24.5,737.5,1005.08,740.52
2018,10,12,11,30,967.0,75.0,2.9,24.9,749.0,983.96,726.19
2018,10,12,11,45,968.5,75.0,3.05,25.3,752.0,956.47,708.09
2018,10,12,12,0,970.0,75.0,3.2,25.7,755.0,925.18,687.4
2018,10,12,12,15,968.5,75.0,3.25,25.9,749.5,887.72,662.34
2018,10,12,12,30,967.0,75.0,3.3,26.1,744.0,846.95,634.93
2018,10,12,12,45,963.5,74.5,3.35,26.3,730.0,801.01,603.78
2018,10,12,13,0,960.0,74.0,3.4,26.5,716.0,752.31,570.44
2018,10,12,13,15,955.0,73.5,3.45,26.55,695.5,700.1,532.07
2018,10,12,13,30,950.0,73.0,3.5,26.6,675.0,645.71,490.85
2018,10,12,13,45,941.5,72.0,3.5,26.7,646.0,586.99,444.97
2018,10,12,14,0,933.0,71.0,3.5,26.8,617.0,526.99,396.69
2018,10,12,14,15,921.0,69.0,3.5,26.65,581.5,463.54,344.65
2018,10,12,14,30,909.0,67.0,3.5,26.5,546.0,399.79,290.69
2018,10,12,14,45,892.0,65.0,3.5,26.4,504.5,334.51,234.26
2018,10,12,15,0,875.0,63.0,3.5,26.3,463.0,270.09,178.1
2018,10,12,15,15,850.0,61.0,3.5,26.3,417.0,205.4,123.59
2018,10,12,15,30,825.0,59.0,3.5,26.3,371.0,139.02,73.26
2018,10,12,15,45,790.0,55.0,3.15,25.5,321.5,76.96,39.35
2018,10,12,16,0,755.0,51.0,2.8,24.7,272.0,44.46,32.68
2018,10,12,16,15,701.0,47.0,2.55,23.35,222.0,41.26,30.08
2018,10,12,16,30,647.0,43.0,2.3,22.0,172.0,38.13,27.36
2018,10,12,16,45,554.0,37.0,2.0,20.65,125.0,33.1,22.77
2018,10,12,17,0,461.0,31.0,1.7,19.3,78.0,25.87,15.74
2018,10,12,17,15,286.5,20.5,1.9,18.55,44.5,17.22,0.0
2018,10,12,17,30,112.0,10.0,2.1,17.8,11.0,8.54,0.0
2018,10,12,17,45,56.0,5.0,2.25,17.0,5.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,10,13,6,15,124.0,9.0,1.45,8.6,14.5,7.68,0.0
2018,10,13,6,30,248.0,18.0,1.6,9.4,29.0,169.38,0.0
2018,10,13,6,45,402.5,26.0,1.8,10.2,70.5,335.75,259.51
2018,10,13,7,0,557.0,34.0,2.0,11.0,112.0,476.03,390.23
2018,10,13,7,15,632.5,39.0,2.1,11.75,161.0,564.75,465.05
2018,10,13,7,30,708.0,44.0,2.2,12.5,210.0,657.19,538.31
2018,10,13,7,45,754.5,47.5,2.35,13.25,260.5,726.45,590.52
2018,10,13,8,0,801.0,51.0,2.5,14.0,311.0,787.09,634.0
2018,10,13,8,15,831.5,53.5,2.45,15.0,359.5,840.19,668.18
2018,10,13,8,30,862.0,56.0,2.4,16.0,408.0,891.94,699.94
2018,10,13,8,45,883.0,59.0,2.4,17.0,453.0,933.48,723.9
2018,10,13,9,0,904.0,62.0,2.4,18.0,498.0,972.25,745.39
2018,10,13,9,15,918.0,63.5,2.4,18.8,537.0,998.94,758.86
2018,10,13,9,30,932.0,65.0,2.4,19.6,576.0,1022.09,769.94
2018,10,13,9,45,941.0,66.5,2.35,20.35,608.0,1036.47,774.77
2018,10,13,10,0,950.0,68.0,2.3,21.1,640.0,1046.84,777.12
2018,10,13,10,15,957.0,69.0,2.3,21.8,666.0,1050.43,775.97
2018,10,13,10,30,964.0,70.0,2.3,22.5,692.0,1049.82,772.36
2018,10,13,10,45,968.5,70.5,2.3,23.2,710.0,1041.88,764.26
2018,10,13,11,0,973.0,71.0,2.3,23.9,728.0,1029.73,753.73
2018,10,13,11,15,975.5,71.5,2.35,24.25,738.5,1011.5,741.09
2018,10,13,11,30,978.0,72.0,2.4,24.6,749.0,989.19,725.95
2018,10,13,11,45,978.5,72.5,2.45,24.95,751.5,961.09,707.14
2018,10,13,12,0,979.0,73.0,2.5,25.3,754.0,929.19,685.88
2018,10,13,12,15,978.0,72.5,2.6,25.45,748.5,891.29,661.51
2018,10,13,12,30,977.0,72.0,2.7,25.6,743.0,850.02,634.67
2018,10,13,12,45,974.0,71.0,2.75,25.75,729.0,803.53,603.65
2018,10,13,13,0,971.0,70.0,2.8,25.9,715.0,754.22,570.37
2018,10,13,13,15,965.0,69.5,2.9,25.85,693.5,700.9,532.04
2018,10,13,13,30,959.0,69.0,3.0,25.8,672.0,645.49,490.68
2018,10,13,13,45,950.0,68.0,3.1,25.75,642.5,586.11,444.97
2018,10,13,14,0,941.0,67.0,3.2,25.7,613.0,525.5,396.66
2018,10,13,14,15,928.5,65.5,3.25,25.5,577.5,461.95,344.52
2018,10,13,14,30,916.0,64.0,3.3,25.3,542.0,398.15,290.4
2018,10,13,14,45,898.5,62.5,3.4,25.1,500.5,332.85,233.85
2018,10,13,15,0,881.0,61.0,3.5,24.9,459.0,268.45,177.52
2018,10,13,15,15,856.5,58.5,3.5,24.9,413.0,203.15,122.23
2018,10,13,15,30,832.0,56.0,3.5,24.9,367.0,140.21,74.54
2018,10,13,15,45,796.5,52.5,3.6,23.9,317.5,74.13,37.7
2018,10,13,16,0,761.0,49.0,3.7,22.9,268.0,42.93,31.62
2018,10,13,16,15,704.5,45.0,3.65,21.8,217.5,39.65,28.88
2018,10,13,16,30,648.0,41.0,3.6,20.7,167.0,36.44,26.01
2018,10,13,16,45,551.5,35.0,3.5,19.6,120.5,31.34,21.29
2018,10,13,17,0,455.0,29.0,3.4,18.5,74.0,26.39,15.98
2018,10,13,17,15,281.5,19.5,3.6,17.5,42.0,16.41,0.0
2018,10,13,17,30,108.0,10.0,3.8,16.5,10.0,8.54,0.0
2018,10,13,17,45,54.0,5.0,4.0,15.55,5.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,4.05,12.8,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,3.5,10.95,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.35,7.05,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,10,14,6,15,115.5,9.0,1.65,7.5,13.5,0.0,0.0
2018,10,14,6,30,231.0,18.0,1.9,8.2,27.0,158.85,0.0
2018,10,14,6,45,387.5,26.5,2.15,8.95,68.0,336.73,257.57
2018,10,14,7,0,544.0,35.0,2.4,9.7,109.0,467.35,385.58
2018,10,14,7,15,623.0,41.0,2.55,10.4,159.0,559.79,464.86
2018,10,14,7,30,702.0,47.0,2.7,11.1,209.0,656.16,542.61
2018,10,14,7,45,752.0,50.0,2.8,11.85,260.0,727.66,597.06
2018,10,14,8,0,802.0,53.0,2.9,12.6,311.0,799.64,649.26
2018,10,14,8,15,834.5,56.5,2.9,13.4,360.5,846.99,680.45
2018,10,14,8,30,867.0,60.0,2.9,14.2,410.0,901.92,716.03
2018,10,14,8,45,891.5,61.5,2.85,15.0,456.0,944.55,741.29
2018,10,14,9,0,916.0,63.0,2.8,15.8,502.0,984.61,764.14
2018,10,14,9,15,932.5,65.0,2.8,16.5,542.5,1014.49,780.29
2018,10,14,9,30,949.0,67.0,2.8,17.2,583.0,1040.81,793.93
2018,10,14,9,45,960.5,68.0,2.75,17.85,616.5,1056.98,800.35
2018,10,14,10,0,972.0,69.0,2.7,18.5,650.0,1069.1,804.22
2018,10,14,10,15,981.5,69.5,2.7,19.1,677.5,1074.38,804.42
2018,10,14,10,30,991.0,70.0,2.7,19.7,705.0,1075.34,802.03
2018,10,14,10,45,998.5,70.5,2.75,20.3,725.5,1069.95,796.26
2018,10,14,11,0,1006.0,71.0,2.8,20.9,746.0,1060.15,787.85
2018,10,14,11,15,1009.5,70.5,2.8,21.4,756.5,1040.94,773.27
2018,10,14,11,30,1013.0,70.0,2.8,21.9,767.0,1017.51,756.19
2018,10,14,11,45,1014.5,70.0,2.75,22.35,769.5,988.74,735.43
2018,10,14,12,0,1016.0,70.0,2.7,22.8,772.0,956.0,712.21
2018,10,14,12,15,1014.5,69.5,2.7,23.1,766.0,916.39,685.3
2018,10,14,12,30,1013.0,69.0,2.7,23.4,760.0,873.33,656.03
2018,10,14,12,45,1010.0,68.5,2.7,23.75,746.0,825.89,623.5
2018,10,14,13,0,1007.0,68.0,2.7,24.1,732.0,775.51,588.72
2018,10,14,13,15,1001.5,67.5,2.7,24.2,710.0,720.79,548.64
2018,10,14,13,30,996.0,67.0,2.7,24.3,688.0,663.84,505.46
2018,10,14,13,45,989.0,66.0,2.7,24.4,659.0,603.59,458.52
2018,10,14,14,0,982.0,65.0,2.7,24.5,630.0,541.8,408.85
2018,10,14,14,15,970.0,63.5,2.7,24.5,593.5,476.14,354.75
2018,10,14,14,30,958.0,62.0,2.7,24.5,557.0,410.08,298.55
2018,10,14,14,45,941.5,60.0,2.75,24.5,514.5,342.12,239.62
2018,10,14,15,0,925.0,58.0,2.8,24.5,472.0,274.91,180.78
2018,10,14,15,15,901.5,55.5,2.8,24.5,424.5,207.1,123.45
2018,10,14,15,30,878.0,53.0,2.8,24.5,377.0,141.49,73.92
2018,10,14,15,45,843.0,50.5,2.25,23.7,326.5,77.83,40.28
2018,10,14,16,0,808.0,48.0,1.7,22.9,276.0,46.61,34.8
2018,10,14,16,15,754.0,43.5,1.6,21.5,224.0,38.78,28.17
2018,10,14,16,30,700.0,39.0,1.5,20.1,172.0,35.03,24.86
2018,10,14,16,45,603.0,33.5,1.45,18.7,123.5,30.26,20.42
2018,10,14,17,0,506.0,28.0,1.4,17.3,75.0,25.67,15.21
2018,10,14,17,15,299.5,18.0,1.55,16.7,41.5,16.58,0.0
2018,10,14,17,30,93.0,8.0,1.7,16.1,8.0,6.83,0.0
2018,10,14,17,45,46.5,4.0,1.9,15.5,4.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.25,8.9,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.75,7.3,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,10,15,6,15,134.5,9.0,1.7,7.45,14.0,0.0,0.0
2018,10,15,6,30,269.0,18.0,1.8,8.3,28.0,182.47,0.0
2018,10,15,6,45,431.5,25.0,1.9,9.1,69.5,352.66,264.34
2018,10,15,7,0,594.0,32.0,2.0,9.9,111.0,500.34,409.05
2018,10,15,7,15,669.5,36.5,2.1,10.7,161.0,589.6,485.06
2018,10,15,7,30,745.0,41.0,2.2,11.5,211.0,682.47,558.9
2018,10,15,7,45,790.0,44.5,2.35,12.25,262.0,743.05,604.83
2018,10,15,8,0,835.0,48.0,2.5,13.0,313.0,811.67,654.44
2018,10,15,8,15,864.5,50.5,2.35,13.95,362.0,864.74,687.7
2018,10,15,8,30,894.0,53.0,2.2,14.9,411.0,916.28,718.19
2018,10,15,8,45,915.0,55.0,2.05,15.85,456.0,956.96,739.72
2018,10,15,9,0,936.0,57.0,1.9,16.8,501.0,994.81,758.43
2018,10,15,9,15,949.0,59.0,1.8,17.6,540.5,1021.58,770.19
2018,10,15,9,30,962.0,61.0,1.7,18.4,580.0,1044.64,779.33
2018,10,15,9,45,971.0,62.5,1.6,19.25,613.0,1059.1,782.6
2018,10,15,10,0,980.0,64.0,1.5,20.1,646.0,1069.43,783.29
2018,10,15,10,15,987.5,65.0,1.4,20.65,672.5,1073.36,780.91
2018,10,15,10,30,995.0,66.0,1.3,21.2,699.0,1072.96,776.01
2018,10,15,10,45,999.5,66.5,1.25,21.75,717.5,1064.61,767.31
2018,10,15,11,0,1004.0,67.0,1.2,22.3,736.0,1051.93,756.25
2018,10,15,11,15,1007.0,67.0,1.1,22.85,746.5,1032.92,740.55
2018,10,15,11,30,1010.0,67.0,1.0,23.4,757.0,1009.71,722.52
2018,10,15,11,45,1010.5,67.5,0.95,23.9,759.5,980.75,702.27
2018,10,15,12,0,1011.0,68.0,0.9,24.4,762.0,947.88,679.77
2018,10,15,12,15,1009.5,68.0,1.0,24.65,756.0,909.03,656.89
2018,10,15,12,30,1008.0,68.0,1.1,24.9,750.0,866.74,631.43
2018,10,15,12,45,1005.0,67.0,1.15,25.2,736.0,818.98,601.13
2018,10,15,13,0,1002.0,66.0,1.2,25.5,722.0,768.32,568.51
2018,10,15,13,15,996.0,65.5,1.3,25.5,699.5,713.58,531.25
2018,10,15,13,30,990.0,65.0,1.4,25.5,677.0,656.67,490.63
2018,10,15,13,45,981.5,64.0,1.5,25.55,647.5,596.01,445.53
2018,10,15,14,0,973.0,63.0,1.6,25.6,618.0,533.99,397.5
2018,10,15,14,15,960.5,62.0,1.7,25.45,582.0,469.2,345.69
2018,10,15,14,30,948.0,61.0,1.8,25.3,546.0,404.09,291.52
2018,10,15,14,45,931.0,59.0,1.9,25.15,503.5,336.67,234.0
2018,10,15,15,0,914.0,57.0,2.0,25.0,461.0,270.09,176.43
2018,10,15,15,15,890.0,54.5,2.0,25.0,414.0,202.99,120.15
2018,10,15,15,30,866.0,52.0,2.0,25.0,367.0,138.18,71.67
2018,10,15,15,45,831.5,49.5,1.7,24.05,317.5,75.43,39.03
2018,10,15,16,0,797.0,47.0,1.4,23.1,268.0,45.68,33.97
2018,10,15,16,15,742.5,43.0,1.35,21.75,217.0,38.32,27.73
2018,10,15,16,30,688.0,39.0,1.3,20.4,166.0,35.03,24.79
2018,10,15,16,45,587.0,33.0,1.25,19.1,118.0,29.81,19.93
2018,10,15,17,0,486.0,27.0,1.2,17.8,70.0,24.76,14.05
2018,10,15,17,15,286.0,17.5,1.25,17.05,38.5,14.94,0.0
2018,10,15,17,30,86.0,8.0,1.3,16.3,7.0,6.83,0.0
2018,10,15,17,45,43.0,4.0,1.35,15.5,3.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.45,5.8,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,10,16,6,15,123.5,8.5,1.7,6.45,12.5,0.0,0.0
2018,10,16,6,30,247.0,17.0,1.9,7.2,25.0,167.96,0.0
2018,10,16,6,45,408.0,24.5,2.1,7.95,65.5,334.66,246.36
2018,10,16,7,0,569.0,32.0,2.3,8.7,106.0,482.18,396.72
2018,10,16,7,15,645.5,37.0,2.4,9.45,155.0,571.86,474.41
2018,10,16,7,30,722.0,42.0,2.5,10.2,204.0,665.25,549.92
2018,10,16,7,45,768.5,45.5,2.55,11.0,254.5,734.67,602.63
2018,10,16,8,0,815.0,49.0,2.6,11.8,305.0,795.44,646.15
2018,10,16,8,15,845.5,52.0,2.45,12.65,353.5,849.4,681.03
2018,10,16,8,30,876.0,55.0,2.3,13.5,402.0,901.94,713.11
2018,10,16,8,45,897.0,57.5,2.15,14.35,447.0,942.78,735.53
2018,10,16,9,0,918.0,60.0,2.0,15.2,492.0,980.83,755.17
2018,10,16,9,15,933.0,61.0,1.95,16.0,531.0,1007.76,768.07
2018,10,16,9,30,948.0,62.0,1.9,16.8,570.0,1031.14,778.51
2018,10,16,9,45,957.5,63.5,1.8,17.6,602.5,1045.92,782.48
2018,10,16,10,0,967.0,65.0,1.7,18.4,635.0,1056.63,783.88
2018,10,16,10,15,973.5,66.0,1.75,19.05,660.5,1059.51,783.16
2018,10,16,10,30,980.0,67.0,1.8,19.7,686.0,1058.15,779.98
2018,10,16,10,45,985.0,67.5,1.8,20.35,704.5,1050.38,772.17
2018,10,16,11,0,990.0,68.0,1.8,21.0,723.0,1038.35,761.92
2018,10,16,11,15,992.5,68.5,1.85,21.55,733.5,1019.69,748.64
2018,10,16,11,30,995.0,69.0,1.9,22.1,744.0,996.9,732.87
2018,10,16,11,45,994.5,69.0,1.95,22.65,745.5,966.82,712.47
2018,10,16,12,0,994.0,69.0,2.0,23.2,747.0,932.98,689.67
2018,10,16,12,15,992.0,68.5,1.95,23.6,740.5,893.73,662.62
2018,10,16,12,30,990.0,68.0,1.9,24.0,734.0,851.16,633.39
2018,10,16,12,45,986.0,68.0,1.9,24.35,720.0,804.52,601.93
2018,10,16,13,0,982.0,68.0,1.9,24.7,706.0,755.1,568.35
2018,10,16,13,15,976.0,67.5,1.9,24.85,684.0,701.31,529.16
2018,10,16,13,30,970.0,67.0,1.9,25.0,662.0,645.42,487.24
2018,10,16,13,45,961.0,65.5,1.85,25.1,632.5,585.05,440.63
2018,10,16,14,0,952.0,64.0,1.8,25.2,603.0,523.45,391.61
2018,10,16,14,15,939.5,62.5,1.85,25.1,567.0,459.44,339.76
2018,10,16,14,30,927.0,61.0,1.9,25.0,531.0,395.16,285.8
2018,10,16,14,45,909.0,59.5,1.9,24.95,489.5,329.25,229.08
2018,10,16,15,0,891.0,58.0,1.9,24.9,448.0,264.31,172.7
2018,10,16,15,15,866.0,55.5,1.9,24.9,401.5,198.55,117.67
2018,10,16,15,30,841.0,53.0,1.9,24.9,355.0,135.22,70.49
2018,10,16,15,45,803.5,50.0,1.55,23.9,305.5,73.62,38.69
2018,10,16,16,0,766.0,47.0,1.2,22.9,256.0,41.47,30.37
2018,10,16,16,15,705.0,43.0,1.25,21.5,205.5,38.12,27.57
2018,10,16,16,30,644.0,39.0,1.3,20.1,155.0,34.86,24.64
2018,10,16,16,45,539.0,33.0,1.3,18.7,109.0,29.71,19.8
2018,10,16,17,0,434.0,27.0,1.3,17.3,63.0,24.75,13.58
2018,10,16,17,15,252.5,17.0,1.45,16.65,34.5,14.51,0.0
2018,10,16,17,30,71.0,7.0,1.6,16.0,6.0,0.0,0.0
2018,10,16,17,45,35.5,3.5,1.75,15.3,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,10,17,6,15,84.5,7.5,1.1,7.55,10.0,0.0,0.0
2018,10,17,6,30,169.0,15.0,1.1,8.0,20.0,117.79,0.0
2018,10,17,6,45,337.0,24.0,1.1,8.5,58.5,295.04,208.94
2018,10,17,7,0,505.0,33.0,1.1,9.0,97.0,436.79,356.12
2018,10,17,7,15,587.0,39.0,1.1,9.6,145.0,529.55,434.76
2018,10,17,7,30,669.0,45.0,1.1,10.2,193.0,626.51,511.27
2018,10,17,7,45,719.5,49.0,1.1,10.8,242.5,698.22,564.46
2018,10,17,8,0,770.0,53.0,1.1,11.4,292.0,770.65,615.33
2018,10,17,8,15,803.0,56.5,1.0,12.3,340.0,826.78,649.95
2018,10,17,8,30,836.0,60.0,0.9,13.2,388.0,871.55,674.95
2018,10,17,8,45,859.0,62.0,0.8,14.05,432.0,912.44,696.28
2018,10,17,9,0,882.0,64.0,0.7,14.9,476.0,950.82,715.01
2018,10,17,9,15,897.5,66.0,0.7,15.75,514.5,978.94,728.61
2018,10,17,9,30,913.0,68.0,0.7,16.6,553.0,1003.63,739.97
2018,10,17,9,45,924.5,69.5,0.75,17.45,586.0,1019.99,747.18
2018,10,17,10,0,936.0,71.0,0.8,18.3,619.0,1032.46,752.11
2018,10,17,10,15,944.0,72.0,0.8,19.05,644.5,1036.74,751.23
2018,10,17,10,30,952.0,73.0,0.8,19.8,670.0,1036.89,748.07
2018,10,17,10,45,957.5,73.5,0.8,20.55,688.5,1029.77,740.65
2018,10,17,11,0,963.0,74.0,0.8,21.3,707.0,1018.48,730.97
2018,10,17,11,15,966.0,74.5,0.75,21.95,717.5,1000.67,716.68
2018,10,17,11,30,969.0,75.0,0.7,22.6,728.0,978.83,700.19
2018,10,17,11,45,969.5,75.0,0.6,23.25,730.0,950.22,678.67
2018,10,17,12,0,970.0,75.0,0.5,23.9,732.0,917.89,655.14
2018,10,17,12,15,968.5,75.0,0.4,24.2,726.0,880.35,629.44
2018,10,17,12,30,967.0,75.0,0.3,24.5,720.0,839.51,601.85
2018,10,17,12,45,964.0,74.5,0.15,24.8,706.5,793.91,570.64
2018,10,17,13,0,961.0,74.0,0.0,25.1,693.0,745.53,538.34
2018,10,17,13,15,955.5,73.0,0.15,25.25,671.5,692.46,503.28
2018,10,17,13,30,950.0,72.0,0.3,25.4,650.0,637.31,466.11
2018,10,17,13,45,941.0,70.5,0.45,25.55,621.0,577.96,424.34
2018,10,17,14,0,932.0,69.0,0.6,25.7,592.0,517.42,379.52
2018,10,17,14,15,919.0,67.5,0.75,25.55,556.5,454.3,330.86
2018,10,17,14,30,906.0,66.0,0.9,25.4,521.0,391.0,279.62
2018,10,17,14,45,887.5,64.0,1.05,25.3,479.5,325.72,224.98
2018,10,17,15,0,869.0,62.0,1.2,25.2,438.0,261.5,170.29
2018,10,17,15,15,842.5,59.5,1.2,25.2,392.0,196.84,116.78
2018,10,17,15,30,816.0,57.0,1.2,25.2,346.0,131.02,68.06
2018,10,17,15,45,777.0,53.5,1.2,24.2,296.5,70.25,36.89
2018,10,17,16,0,738.0,50.0,1.2,23.2,247.0,43.79,32.32
2018,10,17,16,15,675.5,45.5,1.2,21.8,197.5,40.14,29.26
2018,10,17,16,30,613.0,41.0,1.2,20.4,148.0,36.58,26.05
2018,10,17,16,45,505.0,34.0,1.2,19.05,103.0,30.62,20.47
2018,10,17,17,0,397.0,27.0,1.2,17.7,58.0,22.7,11.34
2018,10,17,17,15,215.5,15.5,1.3,17.0,30.5,13.23,0.0
2018,10,17,17,30,34.0,4.0,1.4,16.3,3.0,0.0,0.0
2018,10,17,17,45,17.0,2.0,1.5,15.55,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,10,18,6,15,82.0,7.5,1.1,7.95,9.5,0.0,0.0
2018,10,18,6,30,164.0,15.0,1.1,8.5,19.0,114.67,0.0
2018,10,18,6,45,307.0,25.0,1.1,9.1,54.5,273.97,185.71
2018,10,18,7,0,450.0,35.0,1.1,9.7,90.0,409.08,332.87
2018,10,18,7,15,552.0,40.5,1.05,10.35,139.0,504.24,413.59
2018,10,18,7,30,654.0,46.0,1.0,11.0,188.0,615.42,500.6
2018,10,18,7,45,704.5,50.5,0.95,11.65,237.0,687.31,553.07
2018,10,18,8,0,755.0,55.0,0.9,12.3,286.0,759.91,603.1
2018,10,18,8,15,788.0,58.5,0.75,12.95,333.5,815.56,636.8
2018,10,18,8,30,821.0,62.0,0.6,13.6,381.0,869.85,667.55
2018,10,18,8,45,844.5,64.0,0.4,14.2,424.5,900.84,680.12
2018,10,18,9,0,868.0,66.0,0.2,14.8,468.0,939.29,697.27
2018,10,18,9,15,884.0,68.0,0.25,15.65,506.5,967.56,711.74
2018,10,18,9,30,900.0,70.0,0.3,16.5,545.0,992.48,724.17
2018,10,18,9,45,912.0,71.5,0.35,17.3,577.5,1009.16,731.63
2018,10,18,10,0,924.0,73.0,0.4,18.1,610.0,1021.99,736.93
2018,10,18,10,15,932.5,74.5,0.5,18.8,636.0,1027.34,739.31
2018,10,18,10,30,941.0,76.0,0.6,19.5,662.0,1028.58,739.43
2018,10,18,10,45,946.5,76.5,0.7,20.2,680.0,1021.48,734.56
2018,10,18,11,0,952.0,77.0,0.8,20.9,698.0,1010.26,727.31
2018,10,18,11,15,955.0,77.0,0.8,21.6,708.0,991.98,713.65
2018,10,18,11,30,958.0,77.0,0.8,22.3,718.0,969.74,697.77
2018,10,18,11,45,959.0,77.0,0.85,22.95,720.5,941.82,679.61
2018,10,18,12,0,960.0,77.0,0.9,23.6,723.0,910.2,659.15
2018,10,18,12,15,958.5,77.0,0.85,24.0,717.0,872.96,634.0
2018,10,18,12,30,957.0,77.0,0.8,24.4,711.0,832.47,606.81
2018,10,18,12,45,954.5,76.0,0.75,24.75,697.5,787.09,576.51
2018,10,18,13,0,952.0,75.0,0.7,25.1,684.0,738.94,543.94
2018,10,18,13,15,946.0,74.0,0.6,25.15,662.5,685.99,505.55
2018,10,18,13,30,940.0,73.0,0.5,25.2,641.0,631.05,464.9
2018,10,18,13,45,931.0,71.5,0.45,25.3,612.0,572.25,420.93
2018,10,18,14,0,922.0,70.0,0.4,25.4,583.0,512.29,374.68
2018,10,18,14,15,908.5,68.5,0.45,25.3,547.5,449.57,325.89
2018,10,18,14,30,895.0,67.0,0.5,25.2,512.0,386.75,274.99
2018,10,18,14,45,876.5,65.0,0.6,25.15,471.0,322.17,221.35
2018,10,18,15,0,858.0,63.0,0.7,25.1,430.0,258.68,167.69
2018,10,18,15,15,831.0,60.0,0.7,25.1,384.0,191.0,112.3
2018,10,18,15,30,804.0,57.0,0.7,25.1,338.0,128.84,66.83
2018,10,18,15,45,764.5,53.5,0.75,24.2,289.5,68.93,36.5
2018,10,18,16,0,725.0,50.0,0.8,23.3,241.0,43.75,32.27
2018,10,18,16,15,661.5,45.0,0.85,22.05,191.5,39.69,28.83
2018,10,18,16,30,598.0,40.0,0.9,20.8,142.0,35.68,25.2
2018,10,18,16,45,488.0,33.0,1.0,19.6,98.0,29.72,19.56
2018,10,18,17,0,378.0,26.0,1.1,18.4,54.0,21.87,9.86
2018,10,18,17,15,204.5,15.0,1.15,17.6,28.5,12.8,0.0
2018,10,18,17,30,31.0,4.0,1.2,16.8,3.0,0.0,0.0
2018,10,18,17,45,15.5,2.0,1.25,16.0,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,19,6,15,78.0,7.0,1.05,8.6,9.0,0.0,0.0
2018,10,19,6,30,156.0,14.0,1.0,9.1,18.0,108.84,0.0
2018,10,19,6,45,315.5,23.5,0.95,9.55,54.0,276.38,176.83
2018,10,19,7,0,475.0,33.0,0.9,10.0,90.0,424.57,342.58
2018,10,19,7,15,560.5,39.5,0.9,10.65,137.0,509.32,415.43
2018,10,19,7,30,646.0,46.0,0.9,11.3,184.0,608.66,493.72
2018,10,19,7,45,698.0,50.5,0.9,11.95,233.0,681.48,547.59
2018,10,19,8,0,750.0,55.0,0.9,12.6,282.0,755.08,599.09
2018,10,19,8,15,784.0,58.0,0.9,13.55,329.0,810.71,634.63
2018,10,19,8,30,818.0,61.0,0.9,14.5,376.0,865.02,667.81
2018,10,19,8,45,842.0,63.5,0.85,15.4,419.5,897.05,683.93
2018,10,19,9,0,866.0,66.0,0.8,16.3,463.0,936.54,704.66
2018,10,19,9,15,882.0,68.0,0.95,17.25,501.5,964.7,721.19
2018,10,19,9,30,898.0,70.0,1.1,18.2,540.0,989.52,735.5
2018,10,19,9,45,909.5,72.0,1.2,19.1,572.5,1006.27,743.75
2018,10,19,10,0,921.0,74.0,1.3,20.0,605.0,1019.16,749.64
2018,10,19,10,15,929.0,75.0,1.4,20.95,630.5,1023.31,749.9
2018,10,19,10,30,937.0,76.0,1.5,21.9,656.0,1023.39,747.77
2018,10,19,10,45,942.5,77.0,1.55,22.8,674.0,1016.91,740.97
2018,10,19,11,0,948.0,78.0,1.6,23.7,692.0,1006.31,731.8
2018,10,19,11,15,951.0,78.0,1.55,24.2,702.0,988.06,717.64
2018,10,19,11,30,954.0,78.0,1.5,24.7,712.0,965.86,701.24
2018,10,19,11,45,954.5,78.0,1.5,25.15,714.0,937.57,681.98
2018,10,19,12,0,955.0,78.0,1.5,25.6,716.0,905.64,660.5
2018,10,19,12,15,952.0,78.5,1.45,25.85,709.5,867.9,635.16
2018,10,19,12,30,949.0,79.0,1.4,26.1,703.0,827.02,607.79
2018,10,19,12,45,943.5,78.5,1.35,26.35,688.5,780.3,576.46
2018,10,19,13,0,938.0,78.0,1.3,26.6,674.0,731.09,542.77
2018,10,19,13,15,932.0,77.5,1.3,26.65,653.0,679.3,505.78
2018,10,19,13,30,926.0,77.0,1.3,26.7,632.0,625.54,466.28
2018,10,19,13,45,917.0,75.5,1.25,26.75,603.0,567.45,422.1
2018,10,19,14,0,908.0,74.0,1.2,26.8,574.0,508.24,375.67
2018,10,19,14,15,894.0,72.5,1.15,26.65,539.0,446.08,325.82
2018,10,19,14,30,880.0,71.0,1.1,26.5,504.0,383.91,274.32
2018,10,19,14,45,860.5,68.5,1.05,26.35,462.5,319.47,219.97
2018,10,19,15,0,841.0,66.0,1.0,26.2,421.0,253.73,164.26
2018,10,19,15,15,813.0,63.0,1.0,26.2,375.5,189.66,111.8
2018,10,19,15,30,785.0,60.0,1.0,26.2,330.0,128.58,67.33
2018,10,19,15,45,744.0,56.0,0.85,25.25,281.5,69.49,37.63
2018,10,19,16,0,703.0,52.0,0.7,24.3,233.0,45.35,33.49
2018,10,19,16,15,638.0,46.5,0.8,23.3,184.5,40.94,29.71
2018,10,19,16,30,573.0,41.0,0.9,22.3,136.0,36.58,25.73
2018,10,19,16,45,459.5,33.5,0.95,21.3,93.0,27.7,17.61
2018,10,19,17,0,346.0,26.0,1.0,20.3,50.0,21.94,8.69
2018,10,19,17,15,186.0,14.5,1.05,19.45,26.0,12.38,0.0
2018,10,19,17,30,26.0,3.0,1.1,18.6,2.0,0.0,0.0
2018,10,19,17,45,13.0,1.5,1.15,17.8,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
